Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91287
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92511
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93829
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,4,N Current (Min),A,21.75
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,4,N Current (Max),A,40.75
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,4,N Current (RMS),A,29.75
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.88
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91064
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97534
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90222
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,3,N Current (Min),A,27.75
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,3,N Current (Max),A,72.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,3,N Current (RMS),A,43.5
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.88
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,87.25
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.63
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81561
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9353
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91623
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (Max),A,15.25
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,7.12
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.75
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.12
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91589
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96188
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87903
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (Min),A,31.75
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,1,N Current (Max),A,19.62
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
182161,The Penns,2024-01-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
182161,The Penns,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
182161,The Penns,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
182161,The Penns,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
182161,The Penns,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
182161,The Penns,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
182161,The Penns,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
182161,The Penns,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
182161,The Penns,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
182161,The Penns,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
182161,The Penns,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,busbar,,N Current (Min),A,62.12
182161,The Penns,2024-01-12T23:50:00.000+00:00,busbar,,N Current (Max),A,99.88
182161,The Penns,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.12
182161,The Penns,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (Min),A,80.12
182161,The Penns,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (Max),A,101.5
182161,The Penns,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
182161,The Penns,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (Min),A,108.88
182161,The Penns,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (Max),A,167.25
182161,The Penns,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
182161,The Penns,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (Min),A,100.38
182161,The Penns,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (Max),A,117.88
182161,The Penns,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
182161,The Penns,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89303
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93619
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94247
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,4,N Current (Min),A,22.5
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,4,N Current (Max),A,47.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,4,N Current (RMS),A,34.12
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.38
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.25
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8934
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97519
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94211
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,3,N Current (Min),A,24.75
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,3,N Current (Max),A,49.5
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,3,N Current (RMS),A,37.75
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.75
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.19
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81454
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94638
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94849
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (Max),A,17.38
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.88
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92792
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96201
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93402
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (Min),A,27.5
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,1,N Current (Max),A,19.75
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
182161,The Penns,2024-01-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
182161,The Penns,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
182161,The Penns,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
182161,The Penns,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
182161,The Penns,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
182161,The Penns,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
182161,The Penns,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
182161,The Penns,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
182161,The Penns,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
182161,The Penns,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
182161,The Penns,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,busbar,,N Current (Min),A,64.75
182161,The Penns,2024-01-12T23:40:00.000+00:00,busbar,,N Current (Max),A,104.5
182161,The Penns,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.62
182161,The Penns,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (Min),A,78.75
182161,The Penns,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (Max),A,105.12
182161,The Penns,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
182161,The Penns,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (Min),A,111.25
182161,The Penns,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (Max),A,165.5
182161,The Penns,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
182161,The Penns,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (Min),A,111.5
182161,The Penns,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (Max),A,155.12
182161,The Penns,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
182161,The Penns,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95978
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95096
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93411
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,4,N Current (Min),A,21.5
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,4,N Current (Max),A,35.5
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,4,N Current (RMS),A,25.38
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,66.25
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91376
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96909
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94165
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,3,N Current (Min),A,17.25
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,3,N Current (Max),A,45.12
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,3,N Current (RMS),A,30.38
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.38
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.75
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.819
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92959
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93289
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (Max),A,18.5
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.88
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.38
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90976
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9505
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90646
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (Min),A,27.5
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,1,N Current (Max),A,19.25
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.62
182161,The Penns,2024-01-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
182161,The Penns,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
182161,The Penns,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
182161,The Penns,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
182161,The Penns,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
182161,The Penns,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
182161,The Penns,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
182161,The Penns,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
182161,The Penns,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
182161,The Penns,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
182161,The Penns,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,busbar,,N Current (Min),A,60.88
182161,The Penns,2024-01-12T23:30:00.000+00:00,busbar,,N Current (Max),A,92.25
182161,The Penns,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,72.62
182161,The Penns,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (Min),A,89.12
182161,The Penns,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (Max),A,115.5
182161,The Penns,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
182161,The Penns,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (Min),A,123.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (Max),A,161.38
182161,The Penns,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (Min),A,114.38
182161,The Penns,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (Max),A,143.75
182161,The Penns,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
182161,The Penns,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96051
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94534
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93893
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,4,N Current (Min),A,23.5
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,4,N Current (Max),A,57.5
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,4,N Current (RMS),A,34.88
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.25
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,82.38
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,52.38
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.75
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93246
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96164
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90121
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,3,N Current (Min),A,19.62
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,3,N Current (Max),A,46.5
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,31.75
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.88
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.56
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84173
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89837
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92313
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (Max),A,14.25
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92914
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97357
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90454
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (Min),A,54.38
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,1,N Current (Max),A,30.38
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.62
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
182161,The Penns,2024-01-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
182161,The Penns,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
182161,The Penns,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
182161,The Penns,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
182161,The Penns,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
182161,The Penns,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
182161,The Penns,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
182161,The Penns,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
182161,The Penns,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
182161,The Penns,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
182161,The Penns,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,busbar,,N Current (Min),A,61.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,busbar,,N Current (Max),A,121.62
182161,The Penns,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.25
182161,The Penns,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (Min),A,92.38
182161,The Penns,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (Max),A,119.62
182161,The Penns,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
182161,The Penns,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (Min),A,121.25
182161,The Penns,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (Max),A,197.75
182161,The Penns,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
182161,The Penns,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (Min),A,110.75
182161,The Penns,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (Max),A,143.62
182161,The Penns,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93628
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9436
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96097
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,4,N Current (Min),A,33.75
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,4,N Current (Max),A,57.88
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,4,N Current (RMS),A,44.75
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,81.62
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.38
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,93.25
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94095
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94369
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93103
