Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (Min),A,17.62
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (Max),A,44.75
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,24.88
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.75
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.12
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,42.62
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.62
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91794
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92108
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94842
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (Min),A,7.5
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (Max),A,13.75
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.12
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94519
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97168
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93518
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (Min),A,30.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (Max),A,19.88
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.25
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
182161,The Penns,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
182161,The Penns,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
182161,The Penns,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
182161,The Penns,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
182161,The Penns,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
182161,The Penns,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
182161,The Penns,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
182161,The Penns,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
182161,The Penns,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
182161,The Penns,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
182161,The Penns,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,busbar,,N Current (Min),A,64.75
182161,The Penns,2024-01-12T23:10:00.000+00:00,busbar,,N Current (Max),A,114.88
182161,The Penns,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,78.25
182161,The Penns,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (Min),A,85.75
182161,The Penns,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (Max),A,146.38
182161,The Penns,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
182161,The Penns,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (Min),A,110.25
182161,The Penns,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (Max),A,181.25
182161,The Penns,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
182161,The Penns,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (Min),A,138.75
182161,The Penns,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (Max),A,172.62
182161,The Penns,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.88
182161,The Penns,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95776
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94025
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9653
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,4,N Current (Min),A,23.88
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,4,N Current (Max),A,58.38
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,4,N Current (RMS),A,41.38
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.75
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.75
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.12
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,89.25
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.88
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.5
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95865
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94257
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93371
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (Min),A,16.88
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (Max),A,37.25
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,24.88
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,56.88
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.75
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93069
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83771
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89529
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (Max),A,24.5
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.75
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96265
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97385
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94403
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (Min),A,26.38
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (Max),A,21.12
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.25
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
182161,The Penns,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
182161,The Penns,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
182161,The Penns,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
182161,The Penns,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
182161,The Penns,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
182161,The Penns,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
182161,The Penns,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
182161,The Penns,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
182161,The Penns,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
182161,The Penns,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
182161,The Penns,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,busbar,,N Current (Min),A,65.62
182161,The Penns,2024-01-12T23:00:00.000+00:00,busbar,,N Current (Max),A,81.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.62
182161,The Penns,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (Min),A,121.88
182161,The Penns,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (Max),A,162.5
182161,The Penns,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
182161,The Penns,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (Min),A,109.75
182161,The Penns,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (Max),A,148.5
182161,The Penns,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
182161,The Penns,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (Min),A,128.38
182161,The Penns,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (Max),A,163.62
182161,The Penns,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
182161,The Penns,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94141
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94684
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95319
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,4,N Current (Min),A,24.5
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,4,N Current (Max),A,51.25
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,4,N Current (RMS),A,36.25
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.25
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.75
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,79.5
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.88
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97766
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94128
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96115
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (Min),A,16.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (Max),A,37.25
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.62
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.5
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89154
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82776
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89248
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (Min),A,7.75
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (Max),A,22.88
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.12
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92767
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96399
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96448
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (Min),A,30.75
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (Max),A,23.88
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.12
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.88
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
182161,The Penns,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.25
182161,The Penns,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
182161,The Penns,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
182161,The Penns,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
182161,The Penns,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
182161,The Penns,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
182161,The Penns,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
182161,The Penns,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
182161,The Penns,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
182161,The Penns,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,busbar,,N Current (Min),A,65.5
182161,The Penns,2024-01-12T22:50:00.000+00:00,busbar,,N Current (Max),A,92.38
182161,The Penns,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
182161,The Penns,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (Min),A,112.62
182161,The Penns,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (Max),A,149.25
182161,The Penns,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
182161,The Penns,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Min),A,107.62
182161,The Penns,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Max),A,149.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
182161,The Penns,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Min),A,137.12
182161,The Penns,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Max),A,176.12
182161,The Penns,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
182161,The Penns,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94992
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94556
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96844
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,4,N Current (Min),A,31.5
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,4,N Current (Max),A,65.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,4,N Current (RMS),A,45.5
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.5
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.75
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.88
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.38
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,101.38
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.25
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97275
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95932
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93777
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (Min),A,18.12
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (Max),A,54.5
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,29.25
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.62
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.25
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,72.38
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86044
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86361
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9324
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Max),A,21.12
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.12
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95261
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96124
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95242
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Min),A,29.75
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Max),A,22.12
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
182161,The Penns,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
182161,The Penns,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
182161,The Penns,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
182161,The Penns,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
182161,The Penns,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
182161,The Penns,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
182161,The Penns,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
182161,The Penns,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
182161,The Penns,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
182161,The Penns,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
182161,The Penns,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Min),A,70.88
182161,The Penns,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Max),A,93.62
182161,The Penns,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.75
182161,The Penns,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Min),A,110.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Max),A,148.12
182161,The Penns,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
182161,The Penns,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Min),A,113.5
182161,The Penns,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Max),A,171.62
182161,The Penns,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
182161,The Penns,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Min),A,151.12
182161,The Penns,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Max),A,189.88
182161,The Penns,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
182161,The Penns,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89868
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95364
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96036
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,4,N Current (Min),A,35.25
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,4,N Current (Max),A,75.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,4,N Current (RMS),A,50.88
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.75
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,60.75
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,113.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.88
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94137
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95038
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93695
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (Min),A,17.62
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (Max),A,40.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,23.88
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,59.12
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.62
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.31
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85324
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93579
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96689
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Min),A,12.5
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Max),A,20.62
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,15.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
