Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96289
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9657
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95398
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Min),A,26.75
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Max),A,21.88
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.62
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
182161,The Penns,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
182161,The Penns,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
182161,The Penns,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
182161,The Penns,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
182161,The Penns,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
182161,The Penns,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
182161,The Penns,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
182161,The Penns,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
182161,The Penns,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
182161,The Penns,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
182161,The Penns,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Min),A,77.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Max),A,107.5
182161,The Penns,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
182161,The Penns,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Min),A,105.62
182161,The Penns,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Max),A,124.38
182161,The Penns,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
182161,The Penns,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Min),A,126.75
182161,The Penns,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Max),A,167.88
182161,The Penns,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
182161,The Penns,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Min),A,149.88
182161,The Penns,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Max),A,202.62
182161,The Penns,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
182161,The Penns,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92834
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96255
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95734
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,4,N Current (Min),A,30.25
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,4,N Current (Max),A,65.25
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,4,N Current (RMS),A,46.5
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.12
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.38
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,61.12
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,115.25
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.38
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95499
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94485
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94464
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (Min),A,17.12
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (Max),A,37.75
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.12
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.75
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.63
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83508
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84945
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94757
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Min),A,9.75
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Max),A,20.75
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.62
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96143
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98727
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9679
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Min),A,43.88
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Max),A,26.75
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.38
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.12
182161,The Penns,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
182161,The Penns,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
182161,The Penns,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
182161,The Penns,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
182161,The Penns,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
182161,The Penns,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
182161,The Penns,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
182161,The Penns,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
182161,The Penns,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
182161,The Penns,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Min),A,78.25
182161,The Penns,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Max),A,108.5
182161,The Penns,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.88
182161,The Penns,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Min),A,113.38
182161,The Penns,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Max),A,163.75
182161,The Penns,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.62
182161,The Penns,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Min),A,126.12
182161,The Penns,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Max),A,178.5
182161,The Penns,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
182161,The Penns,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Min),A,151.38
182161,The Penns,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Max),A,226.38
182161,The Penns,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
182161,The Penns,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9631
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97153
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96844
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,4,N Current (Min),A,30.75
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,4,N Current (Max),A,64.88
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,4,N Current (RMS),A,46.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.38
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,68.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,115.5
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.75
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93265
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93512
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93521
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (Min),A,16.75
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (Max),A,50.62
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.75
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,69.88
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.25
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89468
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94827
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9371
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Max),A,32.38
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.25
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96728
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9711
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Min),A,33.12
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Max),A,23.75
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,40.75
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.88
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
182161,The Penns,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
182161,The Penns,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
182161,The Penns,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
182161,The Penns,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
182161,The Penns,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.41
182161,The Penns,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
182161,The Penns,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
182161,The Penns,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
182161,The Penns,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
182161,The Penns,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
182161,The Penns,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Min),A,75.25
182161,The Penns,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Max),A,109.38
182161,The Penns,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.75
182161,The Penns,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Min),A,123.88
182161,The Penns,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Max),A,173.75
182161,The Penns,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
182161,The Penns,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Min),A,134.62
182161,The Penns,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Max),A,196.12
182161,The Penns,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
182161,The Penns,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Min),A,161.25
182161,The Penns,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Max),A,218.38
182161,The Penns,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
182161,The Penns,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9722
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95099
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95322
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,4,N Current (Min),A,29.5
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,4,N Current (Max),A,50.38
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,4,N Current (RMS),A,38.38
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,88.25
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.12
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.38
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.5
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.62
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92389
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97958
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94174
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (Min),A,23.62
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (Max),A,72.75
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,47.38
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.38
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,97.5
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95947
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85934
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90484
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Max),A,17.25
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95004
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97794
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98102
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Min),A,71.5
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Max),A,39.88
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.75
182161,The Penns,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
182161,The Penns,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
182161,The Penns,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
182161,The Penns,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
182161,The Penns,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
182161,The Penns,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
182161,The Penns,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
182161,The Penns,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
182161,The Penns,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
182161,The Penns,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Min),A,74.12
182161,The Penns,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Max),A,118.38
182161,The Penns,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.75
182161,The Penns,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Min),A,127.5
182161,The Penns,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Max),A,184.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
182161,The Penns,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Min),A,138.88
182161,The Penns,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Max),A,195.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
182161,The Penns,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Min),A,154.25
182161,The Penns,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Max),A,240.75
182161,The Penns,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.62
182161,The Penns,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95923
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94763
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9613
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,4,N Current (Min),A,31.5
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,4,N Current (Max),A,50.75
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,4,N Current (RMS),A,41.12
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.12
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.88
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.38
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,67.38
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,90.75
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.62
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94458
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97977
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95999
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (Min),A,22.12
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (Max),A,98.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,49.25
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.5
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,125.75
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.62
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.75
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.75
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.44
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90909
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83264
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88873
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Max),A,13.62
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,10.25
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95792
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97757
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95837
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Min),A,33.5
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Max),A,23.75
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.88
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.38
182161,The Penns,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
182161,The Penns,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
182161,The Penns,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
182161,The Penns,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
182161,The Penns,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
182161,The Penns,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
182161,The Penns,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
182161,The Penns,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
182161,The Penns,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
182161,The Penns,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
182161,The Penns,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
