Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Min),A,82.38
182161,The Penns,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Max),A,116.25
182161,The Penns,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.38
182161,The Penns,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Min),A,117.12
182161,The Penns,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Max),A,170.62
182161,The Penns,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
182161,The Penns,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Min),A,144.38
182161,The Penns,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Max),A,237.5
182161,The Penns,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
182161,The Penns,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Min),A,147.62
182161,The Penns,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Max),A,201.88
182161,The Penns,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.75
182161,The Penns,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93924
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95605
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96475
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,4,N Current (Min),A,39.38
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,4,N Current (Max),A,62.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,4,N Current (RMS),A,48.12
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.75
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,71.25
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,96.5
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95142
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97794
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96976
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (Min),A,26.25
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (Max),A,61.75
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,41.25
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,91.12
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.38
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.12
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.88
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92367
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94318
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95242
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Max),A,23.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.12
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.935
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95035
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Min),A,32.75
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Max),A,25.38
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.88
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.75
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
182161,The Penns,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
182161,The Penns,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
182161,The Penns,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
182161,The Penns,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
182161,The Penns,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
182161,The Penns,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
182161,The Penns,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
182161,The Penns,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
182161,The Penns,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Min),A,91.88
182161,The Penns,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Max),A,125.38
182161,The Penns,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,107.62
182161,The Penns,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Min),A,117.75
182161,The Penns,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Max),A,133.5
182161,The Penns,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
182161,The Penns,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Min),A,153.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Max),A,206.5
182161,The Penns,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.75
182161,The Penns,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Min),A,170.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Max),A,223.88
182161,The Penns,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
182161,The Penns,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92676
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96283
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96896
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,4,N Current (Min),A,42.88
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,4,N Current (Max),A,79.25
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,4,N Current (RMS),A,54.12
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,78.5
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,78.38
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,115.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.12
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95264
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98169
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95438
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (Min),A,23.5
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (Max),A,82.25
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,51.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,111.62
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.88
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.12
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91049
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85605
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92773
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Max),A,27.38
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.12
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.12
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.38
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95715
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98761
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95917
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Min),A,36.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Max),A,24.25
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.75
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.88
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
182161,The Penns,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
182161,The Penns,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
182161,The Penns,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
182161,The Penns,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
182161,The Penns,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
182161,The Penns,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
182161,The Penns,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
182161,The Penns,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
182161,The Penns,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Min),A,87.12
182161,The Penns,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Max),A,132.62
182161,The Penns,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,106.75
182161,The Penns,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Min),A,119.62
182161,The Penns,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Max),A,153.75
182161,The Penns,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
182161,The Penns,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Min),A,146.38
182161,The Penns,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Max),A,245.38
182161,The Penns,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Min),A,171.62
182161,The Penns,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Max),A,231.38
182161,The Penns,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.12
182161,The Penns,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93799
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95209
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97476
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,4,N Current (Min),A,45.38
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,4,N Current (Max),A,79.25
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,4,N Current (RMS),A,60.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,87.5
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,113.62
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.38
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9556
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95206
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (Min),A,51.5
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (Max),A,95.38
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,68.75
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,79.25
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,125.12
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.88
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.12
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92712
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86191
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97534
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Max),A,34.38
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,21.62
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.38
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96393
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94781
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Min),A,29.88
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Max),A,23.88
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.88
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
182161,The Penns,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
182161,The Penns,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
182161,The Penns,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
182161,The Penns,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
182161,The Penns,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
182161,The Penns,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
182161,The Penns,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
182161,The Penns,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
182161,The Penns,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
182161,The Penns,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
182161,The Penns,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Min),A,90.25
182161,The Penns,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Max),A,129.38
182161,The Penns,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.38
182161,The Penns,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Min),A,128.62
182161,The Penns,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Max),A,170.25
182161,The Penns,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.62
182161,The Penns,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Min),A,187.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Max),A,236.5
182161,The Penns,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.38
182161,The Penns,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Min),A,178.62
182161,The Penns,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Max),A,235.75
182161,The Penns,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.12
182161,The Penns,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95303
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96744
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97363
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,4,N Current (Min),A,36.12
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,4,N Current (Max),A,57.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,4,N Current (RMS),A,49.25
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,60.75
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.38
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,80.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,101.88
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95657
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96628
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (Min),A,40.62
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (Max),A,79.62
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,57.88
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,72.25
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,106.75
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.12
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.62
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93219
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.866
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94116
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Min),A,8.62
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Max),A,19.12
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95422
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97357
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95526
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Min),A,33.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Max),A,25.75
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.38
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.75
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
182161,The Penns,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
182161,The Penns,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
182161,The Penns,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
182161,The Penns,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
182161,The Penns,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
182161,The Penns,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
182161,The Penns,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
182161,The Penns,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
182161,The Penns,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
182161,The Penns,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Min),A,92.75
182161,The Penns,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Max),A,120.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.25
182161,The Penns,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Min),A,122.88
182161,The Penns,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Max),A,155.88
182161,The Penns,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Min),A,179.5
182161,The Penns,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Max),A,219.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.25
182161,The Penns,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Min),A,176.25
182161,The Penns,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Max),A,219.88
182161,The Penns,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.75
182161,The Penns,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94391
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96219
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97644
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,4,N Current (Min),A,43.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,4,N Current (Max),A,74.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,4,N Current (RMS),A,59.5
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
