Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,82.88
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,110.88
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.12
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97076
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97537
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96405
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (Min),A,22.62
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (Max),A,85.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,115.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89456
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89761
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93854
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Max),A,15.75
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97601
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97504
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96612
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Min),A,32.62
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Max),A,24.75
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.75
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,35.75
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
182161,The Penns,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
182161,The Penns,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
182161,The Penns,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
182161,The Penns,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
182161,The Penns,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.34
182161,The Penns,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
182161,The Penns,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
182161,The Penns,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
182161,The Penns,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
182161,The Penns,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
182161,The Penns,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Min),A,84.62
182161,The Penns,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Max),A,122.38
182161,The Penns,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
182161,The Penns,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Min),A,122.38
182161,The Penns,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Max),A,163.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.88
182161,The Penns,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Min),A,148.38
182161,The Penns,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Max),A,222.12
182161,The Penns,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
182161,The Penns,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Min),A,175.25
182161,The Penns,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Max),A,231.25
182161,The Penns,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
182161,The Penns,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94443
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9664
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97556
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,4,N Current (Min),A,43.38
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,4,N Current (Max),A,75.5
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,4,N Current (RMS),A,59.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,81.62
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,114.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.62
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96951
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9841
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97055
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (Min),A,27.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (Max),A,69.62
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,46.62
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.88
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.88
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,109.38
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.38
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.75
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9465
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9339
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9429
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Min),A,8.62
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Max),A,24.12
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.88
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.12
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97903
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96838
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97882
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Min),A,48.25
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Max),A,30.25
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.38
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
182161,The Penns,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.75
182161,The Penns,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
182161,The Penns,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
182161,The Penns,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
182161,The Penns,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
182161,The Penns,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
182161,The Penns,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
182161,The Penns,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
182161,The Penns,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
182161,The Penns,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
182161,The Penns,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Min),A,83.62
182161,The Penns,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Max),A,117.12
182161,The Penns,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.62
182161,The Penns,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Min),A,140.75
182161,The Penns,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Max),A,191.38
182161,The Penns,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
182161,The Penns,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Min),A,162.5
182161,The Penns,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Max),A,221.5
182161,The Penns,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
182161,The Penns,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Min),A,183.88
182161,The Penns,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Max),A,236.5
182161,The Penns,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.38
182161,The Penns,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95746
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96945
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98126
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,4,N Current (Min),A,47.12
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,4,N Current (Max),A,107.5
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,4,N Current (RMS),A,68.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.5
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,69.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,91.12
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,155.25
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,112.62
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95865
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97171
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94617
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (Min),A,25.38
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (Max),A,43.62
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,34.88
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.38
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.5
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.62
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98898
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95468
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94257
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Max),A,46.12
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.88
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97421
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97546
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Min),A,39.38
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Max),A,26.75
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.62
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.12
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.88
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
182161,The Penns,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
182161,The Penns,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
182161,The Penns,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
182161,The Penns,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
182161,The Penns,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
182161,The Penns,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
182161,The Penns,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
182161,The Penns,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
182161,The Penns,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
182161,The Penns,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
182161,The Penns,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Min),A,84.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Max),A,119.25
182161,The Penns,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Min),A,145.88
182161,The Penns,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Max),A,215.25
182161,The Penns,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.25
182161,The Penns,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Min),A,144.25
182161,The Penns,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Max),A,189.88
182161,The Penns,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
182161,The Penns,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Min),A,195.38
182161,The Penns,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Max),A,256.12
182161,The Penns,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94815
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96924
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97583
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,4,N Current (Min),A,45.75
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,4,N Current (Max),A,77.12
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,4,N Current (RMS),A,59.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.12
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,79.25
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,92.62
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,113.38
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.5
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95752
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97647
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96417
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (Min),A,25.62
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (Max),A,56.38
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,39.38
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.88
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,84.5
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.38
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90161
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97742
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94318
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Max),A,33.88
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,17.38
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.88
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96551
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Min),A,60.5
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Max),A,31.12
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,105.75
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
182161,The Penns,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.38
182161,The Penns,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
182161,The Penns,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
182161,The Penns,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
182161,The Penns,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
182161,The Penns,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
182161,The Penns,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
182161,The Penns,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
182161,The Penns,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
182161,The Penns,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
182161,The Penns,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Min),A,82.5
182161,The Penns,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Max),A,130.12
182161,The Penns,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.75
182161,The Penns,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Min),A,138.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Max),A,198.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.88
182161,The Penns,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Min),A,165.25
182161,The Penns,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Max),A,243.75
182161,The Penns,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.25
182161,The Penns,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Min),A,194.38
182161,The Penns,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Max),A,228.38
182161,The Penns,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.25
182161,The Penns,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96027
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97192
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9697
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,4,N Current (Min),A,38.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,4,N Current (Max),A,63.62
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,4,N Current (RMS),A,49.38
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.62
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,41.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,90.62
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,80.12
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,100.38
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97583
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97934
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96429
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (Min),A,25.12
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (Max),A,60.88
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,43.12
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.12
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.88
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.62
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,92.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.75
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,51.5
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
