Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87942
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94022
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Max),A,33.38
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,22.12
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98309
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95758
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Min),A,55.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Max),A,34.5
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.12
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
182161,The Penns,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
182161,The Penns,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
182161,The Penns,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
182161,The Penns,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
182161,The Penns,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
182161,The Penns,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
182161,The Penns,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
182161,The Penns,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
182161,The Penns,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
182161,The Penns,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
182161,The Penns,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Min),A,80.75
182161,The Penns,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Max),A,115.88
182161,The Penns,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.25
182161,The Penns,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Min),A,149.5
182161,The Penns,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Max),A,201.5
182161,The Penns,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
182161,The Penns,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Min),A,189.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Max),A,246.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Min),A,173.62
182161,The Penns,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Max),A,219.38
182161,The Penns,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.62
182161,The Penns,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96783
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98312
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97354
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,4,N Current (Min),A,31.88
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,4,N Current (Max),A,87.62
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,4,N Current (RMS),A,48.62
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,83.5
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,106.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.62
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,81.88
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,128.25
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98611
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97983
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (Min),A,23.75
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (Max),A,72.25
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,41.62
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,69.5
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,109.12
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.25
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.75
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92422
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97406
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95798
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Min),A,9.62
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Max),A,36.12
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,18.88
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97369
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98767
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96741
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Min),A,49.38
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Max),A,26.62
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.88
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.38
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
182161,The Penns,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
182161,The Penns,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
182161,The Penns,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
182161,The Penns,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
182161,The Penns,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
182161,The Penns,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
182161,The Penns,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
182161,The Penns,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
182161,The Penns,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Min),A,84.12
182161,The Penns,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Max),A,134.88
182161,The Penns,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,100.38
182161,The Penns,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Min),A,146.75
182161,The Penns,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Max),A,222.12
182161,The Penns,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Min),A,208.38
182161,The Penns,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Max),A,277.88
182161,The Penns,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
182161,The Penns,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Min),A,186.25
182161,The Penns,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Max),A,260.25
182161,The Penns,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.25
182161,The Penns,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96503
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9841
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97885
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,4,N Current (Min),A,41.5
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,4,N Current (Max),A,80.88
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,4,N Current (RMS),A,61.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,93.25
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,91.75
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,130.25
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (Min),A,24.5
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (Max),A,64.75
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,41.25
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,77.38
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,63.88
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,104.38
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.38
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.38
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91733
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95721
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97424
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Max),A,27.5
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,18.38
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.25
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98248
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97598
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Min),A,44.75
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Max),A,29.62
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.62
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,80.75
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.38
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
182161,The Penns,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
182161,The Penns,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
182161,The Penns,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
182161,The Penns,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
182161,The Penns,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
182161,The Penns,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
182161,The Penns,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
182161,The Penns,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
182161,The Penns,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
182161,The Penns,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
182161,The Penns,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Min),A,86.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Max),A,131.25
182161,The Penns,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.75
182161,The Penns,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Min),A,152.38
182161,The Penns,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Max),A,248.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.62
182161,The Penns,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Min),A,201.25
182161,The Penns,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Max),A,274.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.12
182161,The Penns,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Min),A,215.25
182161,The Penns,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Max),A,273.38
182161,The Penns,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.75
182161,The Penns,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97449
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9859
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,4,N Current (Min),A,32.38
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,4,N Current (Max),A,86.75
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,4,N Current (RMS),A,60.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,92.5
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.62
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,60.5
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,108.88
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,83.38
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,145.5
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.88
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97723
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98798
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98291
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (Min),A,30.5
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (Max),A,70.62
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,47.88
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.75
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,74.38
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,113.88
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.12
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,79.25
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.75
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.69
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94345
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96802
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98309
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Max),A,34.62
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98337
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96585
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Min),A,54.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Max),A,30.38
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.88
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.25
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
182161,The Penns,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
182161,The Penns,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
182161,The Penns,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
182161,The Penns,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
182161,The Penns,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
182161,The Penns,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
182161,The Penns,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
182161,The Penns,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
182161,The Penns,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
182161,The Penns,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Min),A,84.38
182161,The Penns,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Max),A,139.12
182161,The Penns,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.75
182161,The Penns,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Min),A,157.5
182161,The Penns,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Max),A,258.5
182161,The Penns,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
182161,The Penns,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Min),A,206.88
182161,The Penns,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Max),A,287.88
182161,The Penns,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
182161,The Penns,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Min),A,213.12
182161,The Penns,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Max),A,287.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97696
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98935
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98364
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,4,N Current (Min),A,36.5
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,4,N Current (Max),A,115.25
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,4,N Current (RMS),A,63.5
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,94.75
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.88
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.62
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,109.88
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.12
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,88.38
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,180.5
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,122.62
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99182
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98718
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (Min),A,30.25
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (Max),A,75.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,54.38
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.12
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,88.38
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,133.88
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.75
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.88
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9841
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97818
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Max),A,24.25
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.25
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.62
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98819
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9837
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Min),A,46.75
