Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Max),A,32.12
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.25
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,100.62
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.12
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
182161,The Penns,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
182161,The Penns,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
182161,The Penns,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
182161,The Penns,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
182161,The Penns,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
182161,The Penns,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
182161,The Penns,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
182161,The Penns,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
182161,The Penns,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
182161,The Penns,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
182161,The Penns,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Min),A,85.88
182161,The Penns,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Max),A,138.12
182161,The Penns,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.62
182161,The Penns,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Min),A,211.38
182161,The Penns,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Max),A,268.5
182161,The Penns,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.62
182161,The Penns,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Min),A,232.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Max),A,316.5
182161,The Penns,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
182161,The Penns,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Min),A,235.88
182161,The Penns,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Max),A,358.75
182161,The Penns,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
182161,The Penns,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97192
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9892
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99057
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,4,N Current (Min),A,49.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,4,N Current (Max),A,152.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,4,N Current (RMS),A,91.88
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.88
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.62
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,108.62
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.88
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,108.38
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,207.38
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,151.75
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9881
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99115
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98523
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (Min),A,24.5
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (Max),A,67.38
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,41.25
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,99.5
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.25
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,70.5
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,117.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.38
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.12
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.62
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98892
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98044
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Max),A,29.38
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,17.38
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98553
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Min),A,53.12
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Max),A,34.25
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.12
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
182161,The Penns,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
182161,The Penns,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.86
182161,The Penns,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
182161,The Penns,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
182161,The Penns,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
182161,The Penns,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
182161,The Penns,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
182161,The Penns,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
182161,The Penns,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
182161,The Penns,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
182161,The Penns,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Min),A,94.62
182161,The Penns,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Max),A,197.5
182161,The Penns,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.88
182161,The Penns,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Min),A,185.75
182161,The Penns,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Max),A,286.62
182161,The Penns,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.62
182161,The Penns,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Min),A,206.88
182161,The Penns,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Max),A,298.5
182161,The Penns,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.38
182161,The Penns,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Min),A,268.75
182161,The Penns,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Max),A,395.38
182161,The Penns,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.38
182161,The Penns,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96945
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98874
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99179
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,4,N Current (Min),A,61.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,4,N Current (Max),A,126.25
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,4,N Current (RMS),A,95.5
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.62
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,100.75
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,109.75
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,182.88
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,152.5
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98672
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99268
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9776
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (Min),A,33.38
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (Max),A,94.88
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,58.38
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.75
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.38
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,86.75
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,138.62
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.12
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.38
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.62
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98837
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98331
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97693
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Max),A,25.88
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,16.25
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.88
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96643
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98474
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Min),A,55.12
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Max),A,35.38
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.62
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.88
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.75
182161,The Penns,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
182161,The Penns,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
182161,The Penns,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
182161,The Penns,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
182161,The Penns,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
182161,The Penns,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
182161,The Penns,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.92
182161,The Penns,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
182161,The Penns,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
182161,The Penns,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Min),A,110.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Max),A,165.38
182161,The Penns,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,134.75
182161,The Penns,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Min),A,174.75
182161,The Penns,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Max),A,224.38
182161,The Penns,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
182161,The Penns,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Min),A,227.5
182161,The Penns,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Max),A,308.62
182161,The Penns,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.88
182161,The Penns,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Min),A,263.12
182161,The Penns,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Max),A,344.38
182161,The Penns,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.25
182161,The Penns,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97299
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98645
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,4,N Current (Min),A,53.12
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,4,N Current (Max),A,133.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,4,N Current (RMS),A,89.75
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.38
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.62
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,94.5
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.25
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,96.5
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,192.25
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,147.12
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98996
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97714
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (Min),A,29.12
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (Max),A,66.25
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,73.62
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.12
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,68.62
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,114.75
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.88
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.12
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97861
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98358
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97195
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Min),A,9.75
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Max),A,23.25
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,13.25
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96741
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99319
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Min),A,76.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Max),A,42.38
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.12
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,137.38
182161,The Penns,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.12
182161,The Penns,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
182161,The Penns,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
182161,The Penns,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
182161,The Penns,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
182161,The Penns,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
182161,The Penns,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
182161,The Penns,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.95
182161,The Penns,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
182161,The Penns,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
182161,The Penns,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Min),A,110.12
182161,The Penns,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Max),A,175.88
182161,The Penns,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,137.25
182161,The Penns,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Min),A,152.88
182161,The Penns,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Max),A,224.25
182161,The Penns,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.88
182161,The Penns,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Min),A,229.38
182161,The Penns,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Max),A,291.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.25
182161,The Penns,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Min),A,249.62
182161,The Penns,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Max),A,358.75
182161,The Penns,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9487
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98431
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98489
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,4,N Current (Min),A,40.88
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,4,N Current (Max),A,93.75
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,4,N Current (RMS),A,72.25
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,97.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.38
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,107.88
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.12
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,89.5
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,137.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,117.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9744
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9823
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97964
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (Min),A,30.75
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (Max),A,55.62
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,42.75
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,65.38
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,89.5
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.75
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.56
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91278
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97443
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Max),A,22.88
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,16.88
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97391
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99683
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Min),A,106.25
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Max),A,74.5
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.62
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,68.62
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.75
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,88.5
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,164.62
182161,The Penns,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.5
182161,The Penns,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
182161,The Penns,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
182161,The Penns,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
182161,The Penns,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
182161,The Penns,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
182161,The Penns,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
182161,The Penns,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
182161,The Penns,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
182161,The Penns,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
182161,The Penns,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Min),A,135.5
182161,The Penns,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Max),A,228.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,183.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Min),A,131.62
182161,The Penns,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Max),A,218.88
182161,The Penns,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.62
182161,The Penns,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Min),A,234.12
182161,The Penns,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Max),A,293.12
182161,The Penns,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
182161,The Penns,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Min),A,282.88
182161,The Penns,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Max),A,370.38
182161,The Penns,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.62
182161,The Penns,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
