Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96985
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98593
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98401
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,4,N Current (Min),A,38.88
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,4,N Current (Max),A,93.25
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,4,N Current (RMS),A,63.62
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,86.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.62
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.25
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,95.88
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.12
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,89.12
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,149.75
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,117.38
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97546
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98129
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97681
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (Min),A,25.75
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (Max),A,61.12
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,41.88
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.5
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.38
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,68.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91669
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97964
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Max),A,21.62
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,16.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98508
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99429
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Min),A,99.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Max),A,37.75
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.88
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.25
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.5
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,167.75
182161,The Penns,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
182161,The Penns,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
182161,The Penns,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
182161,The Penns,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
182161,The Penns,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
182161,The Penns,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
182161,The Penns,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
182161,The Penns,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
182161,The Penns,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
182161,The Penns,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
182161,The Penns,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Min),A,103.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Max),A,165.12
182161,The Penns,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Min),A,153.5
182161,The Penns,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Max),A,214.5
182161,The Penns,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
182161,The Penns,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Min),A,208.62
182161,The Penns,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Max),A,278.62
182161,The Penns,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.12
182161,The Penns,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Min),A,243.25
182161,The Penns,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Max),A,350.88
182161,The Penns,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.88
182161,The Penns,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97336
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98791
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97974
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,4,N Current (Min),A,32.75
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,4,N Current (Max),A,73.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,4,N Current (RMS),A,51.38
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,119.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.75
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.5
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,104.5
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.62
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,84.75
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,120.62
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.25
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97595
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97809
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97485
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (Min),A,21.75
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (Max),A,60.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,36.5
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,90.88
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.75
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93674
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95764
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98303
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Max),A,37.12
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,20.62
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99142
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98685
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Min),A,63.5
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Max),A,36.75
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.62
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.12
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.38
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,128.25
182161,The Penns,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,91.25
182161,The Penns,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
182161,The Penns,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
182161,The Penns,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
182161,The Penns,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
182161,The Penns,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
182161,The Penns,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
182161,The Penns,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
182161,The Penns,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
182161,The Penns,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
182161,The Penns,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Min),A,84.5
182161,The Penns,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Max),A,148.12
182161,The Penns,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
182161,The Penns,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Min),A,168.25
182161,The Penns,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Max),A,255.75
182161,The Penns,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
182161,The Penns,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Min),A,189.75
182161,The Penns,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Max),A,274.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.25
182161,The Penns,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Min),A,238.62
182161,The Penns,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Max),A,316.75
182161,The Penns,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.88
182161,The Penns,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97324
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9852
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97873
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,4,N Current (Min),A,30.38
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,4,N Current (Max),A,62.12
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,4,N Current (RMS),A,42.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,79.75
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,94.88
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.25
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,76.62
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,111.38
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98663
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9866
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98108
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (Min),A,26.5
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (Max),A,85.25
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,44.62
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,58.12
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,129.12
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.62
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,95.25
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92477
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90573
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Min),A,23.5
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Max),A,58.75
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,37.88
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.62
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98758
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98618
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99283
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Min),A,52.5
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Max),A,34.38
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,102.62
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,104.88
182161,The Penns,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.12
182161,The Penns,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
182161,The Penns,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
182161,The Penns,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
182161,The Penns,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
182161,The Penns,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
182161,The Penns,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
182161,The Penns,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
182161,The Penns,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
182161,The Penns,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
182161,The Penns,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,68.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Min),A,85.12
182161,The Penns,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Max),A,167.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.88
182161,The Penns,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Min),A,169.88
182161,The Penns,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Max),A,230.75
182161,The Penns,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.62
182161,The Penns,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Min),A,185.5
182161,The Penns,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Max),A,307.12
182161,The Penns,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
182161,The Penns,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Min),A,221.5
182161,The Penns,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Max),A,349.62
182161,The Penns,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.38
182161,The Penns,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96866
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98514
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98425
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,4,N Current (Min),A,45.5
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,4,N Current (Max),A,88.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,4,N Current (RMS),A,63.75
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.75
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,106.75
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.12
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,94.5
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,155.12
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,120.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.31
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99127
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98981
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (Min),A,34.38
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (Max),A,87.62
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,60.25
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.75
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.25
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,80.25
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,137.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.25
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.88
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91345
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89352
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Min),A,13.38
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Max),A,59.38
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,36.25
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99384
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Min),A,59.88
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Max),A,41.75
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,58.12
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,106.25
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.12
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.62
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.25
182161,The Penns,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
182161,The Penns,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.44
182161,The Penns,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
182161,The Penns,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
182161,The Penns,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
182161,The Penns,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
182161,The Penns,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
182161,The Penns,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
182161,The Penns,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
182161,The Penns,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Min),A,89.12
182161,The Penns,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Max),A,191.25
182161,The Penns,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,135.12
182161,The Penns,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Min),A,169.25
182161,The Penns,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Max),A,232.12
182161,The Penns,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Min),A,211.5
182161,The Penns,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Max),A,288.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Min),A,252.62
182161,The Penns,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Max),A,382.38
182161,The Penns,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.75
182161,The Penns,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97342
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99326
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98364
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,4,N Current (Min),A,31.75
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,4,N Current (Max),A,84.12
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,4,N Current (RMS),A,55.5
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,58.25
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,106.25
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.38
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,82.25
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,129.12
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.62
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,96.25
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,147.88
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,116.25
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98889
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98465
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98535
