Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (Min),A,19.88
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (Max),A,61.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,38.25
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.38
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,105.5
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.75
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.25
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.88
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91931
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91266
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96612
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Min),A,10.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Max),A,70.12
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,25.38
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98444
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97934
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Min),A,66.62
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Max),A,43.88
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.62
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,102.25
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.38
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.25
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.62
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.88
182161,The Penns,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.75
182161,The Penns,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
182161,The Penns,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
182161,The Penns,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
182161,The Penns,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
182161,The Penns,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
182161,The Penns,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
182161,The Penns,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
182161,The Penns,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
182161,The Penns,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Min),A,86.62
182161,The Penns,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Max),A,178.5
182161,The Penns,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.12
182161,The Penns,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Min),A,174.25
182161,The Penns,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Max),A,268.38
182161,The Penns,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.25
182161,The Penns,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Min),A,204.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Max),A,301.75
182161,The Penns,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.38
182161,The Penns,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Min),A,243.62
182161,The Penns,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Max),A,376.88
182161,The Penns,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.25
182161,The Penns,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98315
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99347
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98471
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,4,N Current (Min),A,33.5
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,4,N Current (Max),A,77.25
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,4,N Current (RMS),A,48.12
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,66.62
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,128.25
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.12
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,85.75
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,129.25
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.88
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,89.5
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,152.12
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,121.38
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99347
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97937
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98489
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (Min),A,20.75
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (Max),A,70.75
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,34.75
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,83.75
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,114.25
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.62
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92892
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92593
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97571
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Min),A,11.38
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Max),A,32.75
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.12
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99124
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Min),A,50.25
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Max),A,35.12
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.88
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,90.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.88
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,60.25
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
182161,The Penns,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
182161,The Penns,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
182161,The Penns,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
182161,The Penns,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
182161,The Penns,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
182161,The Penns,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
182161,The Penns,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
182161,The Penns,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
182161,The Penns,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
182161,The Penns,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
182161,The Penns,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Min),A,86.75
182161,The Penns,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Max),A,137.38
182161,The Penns,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.75
182161,The Penns,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Min),A,209.12
182161,The Penns,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Max),A,280.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.38
182161,The Penns,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Min),A,208.25
182161,The Penns,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Max),A,315.12
182161,The Penns,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
182161,The Penns,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Min),A,245.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Max),A,327.75
182161,The Penns,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.88
182161,The Penns,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97897
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99347
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98795
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,4,N Current (Min),A,34.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,4,N Current (Max),A,93.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,4,N Current (RMS),A,52.88
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,63.88
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,108.38
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,91.5
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,140.75
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,113.38
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,89.38
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,177.38
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,124.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96866
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (Min),A,20.12
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (Max),A,46.88
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,27.88
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,86.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.62
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.75
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.12
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,96.12
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93097
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95929
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9866
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Max),A,41.12
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,28.75
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,59.25
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98425
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97406
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98401
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Min),A,63.62
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Max),A,42.38
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,105.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.62
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
182161,The Penns,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
182161,The Penns,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
182161,The Penns,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
182161,The Penns,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
182161,The Penns,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.84
182161,The Penns,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
182161,The Penns,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
182161,The Penns,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
182161,The Penns,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
182161,The Penns,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
182161,The Penns,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Min),A,81.75
182161,The Penns,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Max),A,169.62
182161,The Penns,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.25
182161,The Penns,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Min),A,186.25
182161,The Penns,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Max),A,297.38
182161,The Penns,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.62
182161,The Penns,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Min),A,186.62
182161,The Penns,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Max),A,310.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.25
182161,The Penns,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Min),A,240.12
182161,The Penns,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Max),A,351.12
182161,The Penns,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.88
182161,The Penns,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98172
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98804
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,4,N Current (Min),A,31.75
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,4,N Current (Max),A,87.88
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,4,N Current (RMS),A,57.25
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.5
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,108.75
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.62
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,81.38
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,156.62
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,119.75
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,97.38
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,177.38
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,132.38
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98083
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97757
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (Min),A,20.25
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (Max),A,59.5
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,32.75
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.62
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.5
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,91.12
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.38
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,100.75
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.62
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94995
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95743
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98007
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Min),A,10.5
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Max),A,44.25
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,26.75
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98541
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Min),A,66.12
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Max),A,33.75
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,104.62
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.25
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
182161,The Penns,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
182161,The Penns,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
182161,The Penns,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
182161,The Penns,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
182161,The Penns,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
182161,The Penns,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
182161,The Penns,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
182161,The Penns,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
182161,The Penns,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
182161,The Penns,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Min),A,83.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Max),A,159.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Min),A,186.88
182161,The Penns,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Max),A,274.5
182161,The Penns,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
182161,The Penns,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Min),A,224.38
182161,The Penns,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Max),A,344.88
182161,The Penns,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Min),A,237.38
182161,The Penns,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Max),A,364.88
182161,The Penns,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
182161,The Penns,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96435
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98636
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98871
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,4,N Current (Min),A,51.62
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,4,N Current (Max),A,122.38
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,4,N Current (RMS),A,82.5
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,99.25
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.25
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,104.62
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.38
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,103.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,188.12
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,140.62
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97559
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97894
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99423
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (Min),A,22.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (Max),A,65.62
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,35.75
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.12
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,98.62
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,61.12
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,102.38
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.12
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.81
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98373
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92428
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9664
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Min),A,11.88
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Max),A,41.88
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.62
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.88
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
