Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98871
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98697
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99026
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Min),A,60.5
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Max),A,35.75
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,123.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.25
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.62
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
182161,The Penns,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
182161,The Penns,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
182161,The Penns,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
182161,The Penns,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
182161,The Penns,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
182161,The Penns,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
182161,The Penns,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
182161,The Penns,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
182161,The Penns,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
182161,The Penns,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
182161,The Penns,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Min),A,86.5
182161,The Penns,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Max),A,203.62
182161,The Penns,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.12
182161,The Penns,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Min),A,181.62
182161,The Penns,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Max),A,264.38
182161,The Penns,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.75
182161,The Penns,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Min),A,176.25
182161,The Penns,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Max),A,262.75
182161,The Penns,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.38
182161,The Penns,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Min),A,263.38
182161,The Penns,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Max),A,412.62
182161,The Penns,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.38
182161,The Penns,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95959
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98349
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98273
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,4,N Current (Min),A,45.25
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,4,N Current (Max),A,91.62
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,4,N Current (RMS),A,65.62
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.88
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,106.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.88
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,88.88
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,139.38
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.75
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96622
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98755
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (Min),A,19.62
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (Max),A,69.88
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,40.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,105.88
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.38
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.38
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.62
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93817
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97733
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Min),A,14.12
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Max),A,31.12
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,23.25
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Min),A,95.88
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Max),A,50.62
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,154.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.12
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
182161,The Penns,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
182161,The Penns,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
182161,The Penns,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.84
182161,The Penns,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
182161,The Penns,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
182161,The Penns,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
182161,The Penns,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
182161,The Penns,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
182161,The Penns,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
182161,The Penns,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
182161,The Penns,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,67.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Min),A,83.88
182161,The Penns,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Max),A,146.75
182161,The Penns,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.75
182161,The Penns,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Min),A,193.75
182161,The Penns,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Max),A,274.25
182161,The Penns,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.62
182161,The Penns,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Min),A,182.5
182161,The Penns,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Max),A,258.88
182161,The Penns,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.62
182161,The Penns,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Min),A,239.12
182161,The Penns,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Max),A,330.5
182161,The Penns,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.25
182161,The Penns,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9631
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98184
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97922
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,4,N Current (Min),A,38.38
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,4,N Current (Max),A,82.62
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,4,N Current (RMS),A,56.12
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.62
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,97.5
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,81.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,128.75
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.12
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95096
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98328
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (Min),A,35.25
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (Max),A,73.62
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,51.75
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,34.62
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.88
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,65.25
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,112.25
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.12
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.25
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98529
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94516
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96182
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Min),A,12.38
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Max),A,38.62
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,21.38
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99118
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Min),A,86.88
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Max),A,40.88
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,150.88
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.38
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.5
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.88
182161,The Penns,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
182161,The Penns,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
182161,The Penns,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
182161,The Penns,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
182161,The Penns,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
182161,The Penns,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
182161,The Penns,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
182161,The Penns,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
182161,The Penns,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
182161,The Penns,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
182161,The Penns,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Min),A,86.62
182161,The Penns,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Max),A,145.25
182161,The Penns,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.12
182161,The Penns,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Min),A,148.5
182161,The Penns,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Max),A,282.5
182161,The Penns,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.62
182161,The Penns,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Min),A,202.88
182161,The Penns,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Max),A,286.75
182161,The Penns,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Min),A,234.88
182161,The Penns,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Max),A,305.75
182161,The Penns,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.88
182161,The Penns,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98233
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97919
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98428
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,4,N Current (Min),A,37.88
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,4,N Current (Max),A,112.38
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,4,N Current (RMS),A,62.75
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,45.12
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,106.38
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,93.12
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.12
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,85.5
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,170.38
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,118.12
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96719
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98038
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (Min),A,22.62
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (Max),A,75.88
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,48.75
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.88
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,116.12
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.75
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.62
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96909
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88937
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96146
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Min),A,12.25
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Max),A,25.25
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,18.12
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97992
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Min),A,56.88
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Max),A,36.62
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.25
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.88
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.25
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
182161,The Penns,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
182161,The Penns,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
182161,The Penns,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
182161,The Penns,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
182161,The Penns,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
182161,The Penns,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
182161,The Penns,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
182161,The Penns,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
182161,The Penns,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
182161,The Penns,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Min),A,91.75
182161,The Penns,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Max),A,167.25
182161,The Penns,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
182161,The Penns,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Min),A,158.75
182161,The Penns,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Max),A,239.62
182161,The Penns,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
182161,The Penns,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Min),A,168.25
182161,The Penns,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Max),A,304.12
182161,The Penns,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.88
182161,The Penns,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Min),A,238.25
182161,The Penns,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Max),A,330.12
182161,The Penns,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.12
182161,The Penns,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98459
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98535
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97635
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,4,N Current (Min),A,26.5
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,4,N Current (Max),A,61.38
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,4,N Current (RMS),A,38.75
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,59.38
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,88.88
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.75
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.38
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.38
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,78.88
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,125.38
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.62
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96744
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97858
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (Min),A,23.88
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (Max),A,70.25
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.38
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,106.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.88
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,63.62
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.75
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97247
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87555
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95282
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Max),A,22.25
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,15.62
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98294
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9863
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Min),A,68.38
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Max),A,44.88
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.38
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,107.38
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,56.75
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,115.75
182161,The Penns,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.38
182161,The Penns,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
182161,The Penns,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
182161,The Penns,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
182161,The Penns,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.81
182161,The Penns,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
182161,The Penns,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
182161,The Penns,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
182161,The Penns,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
182161,The Penns,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
182161,The Penns,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
