Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Min),A,76.12
182161,The Penns,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Max),A,126.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.75
182161,The Penns,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Min),A,178.12
182161,The Penns,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Max),A,247.62
182161,The Penns,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.75
182161,The Penns,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Min),A,172.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Max),A,260.12
182161,The Penns,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.25
182161,The Penns,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Min),A,207.75
182161,The Penns,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Max),A,293.25
182161,The Penns,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.25
182161,The Penns,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98166
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98343
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98865
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,4,N Current (Min),A,38.88
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,4,N Current (Max),A,100.88
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,4,N Current (RMS),A,67.75
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,88.5
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.62
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,86.5
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,93.88
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,160.5
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,124.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98526
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98965
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98105
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (Min),A,24.25
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (Max),A,70.38
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,42.25
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,32.62
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.62
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,71.38
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,109.75
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.5
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97528
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82342
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94235
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Max),A,21.5
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,15.38
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9751
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99191
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Min),A,73.62
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Max),A,48.12
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,105.12
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,62.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.12
182161,The Penns,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
182161,The Penns,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
182161,The Penns,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
182161,The Penns,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
182161,The Penns,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
182161,The Penns,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
182161,The Penns,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
182161,The Penns,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
182161,The Penns,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
182161,The Penns,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
182161,The Penns,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Min),A,79.25
182161,The Penns,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Max),A,144.5
182161,The Penns,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.25
182161,The Penns,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Min),A,155.25
182161,The Penns,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Max),A,273.75
182161,The Penns,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.88
182161,The Penns,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Min),A,182.88
182161,The Penns,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Max),A,239.88
182161,The Penns,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.38
182161,The Penns,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Min),A,220.88
182161,The Penns,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Max),A,326.88
182161,The Penns,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97998
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97797
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9877
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,4,N Current (Min),A,33.12
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,4,N Current (Max),A,99.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,4,N Current (RMS),A,66.5
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.88
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.12
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.12
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,92.5
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.38
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,103.5
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,155.5
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,120.5
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97879
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99368
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97556
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (Min),A,27.88
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (Max),A,80.88
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,55.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,68.62
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,122.38
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.38
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.88
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95993
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93613
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95328
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Max),A,24.62
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,12.25
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.62
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.5
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95181
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98468
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Min),A,70.25
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Max),A,34.75
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.12
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
182161,The Penns,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
182161,The Penns,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
182161,The Penns,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
182161,The Penns,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
182161,The Penns,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
182161,The Penns,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.62
182161,The Penns,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
182161,The Penns,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
182161,The Penns,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
182161,The Penns,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
182161,The Penns,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Min),A,87.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Max),A,166.88
182161,The Penns,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Min),A,146.62
182161,The Penns,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Max),A,208.25
182161,The Penns,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
182161,The Penns,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Min),A,182.12
182161,The Penns,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Max),A,268.88
182161,The Penns,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.88
182161,The Penns,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Min),A,214.75
182161,The Penns,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Max),A,334.62
182161,The Penns,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.75
182161,The Penns,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98868
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97385
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98441
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,4,N Current (Min),A,25.5
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,4,N Current (Max),A,74.62
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,4,N Current (RMS),A,47.5
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,59.25
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,105.75
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,77.62
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,76.5
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,133.38
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.75
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97894
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99481
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95853
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (Min),A,38.5
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (Max),A,98.12
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,64.88
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,73.12
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,131.5
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.38
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9545
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96817
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Max),A,26.38
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,13.62
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95367
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9931
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Min),A,60.38
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Max),A,37.38
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.12
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,92.75
182161,The Penns,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
182161,The Penns,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
182161,The Penns,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
182161,The Penns,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
182161,The Penns,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
182161,The Penns,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
182161,The Penns,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
182161,The Penns,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
182161,The Penns,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
182161,The Penns,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
182161,The Penns,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Min),A,71.25
182161,The Penns,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Max),A,115.62
182161,The Penns,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.12
182161,The Penns,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Min),A,153.5
182161,The Penns,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Max),A,214.88
182161,The Penns,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
182161,The Penns,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Min),A,206.5
182161,The Penns,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Max),A,269.75
182161,The Penns,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.75
182161,The Penns,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Min),A,190.38
182161,The Penns,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Max),A,261.25
182161,The Penns,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.38
182161,The Penns,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97797
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94665
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9808
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,4,N Current (Min),A,29.75
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,4,N Current (Max),A,62.62
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,4,N Current (RMS),A,44.25
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.75
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.62
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,110.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.12
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97632
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98535
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97778
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (Min),A,21.62
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (Max),A,71.38
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,42.62
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.88
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,108.75
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.12
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.12
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.62
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.88
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88357
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86658
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Min),A,14.12
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Max),A,48.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.38
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9447
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98437
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Min),A,67.88
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Max),A,33.38
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,30.25
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
182161,The Penns,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.25
182161,The Penns,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
182161,The Penns,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
182161,The Penns,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
182161,The Penns,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
182161,The Penns,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
182161,The Penns,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
182161,The Penns,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
182161,The Penns,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
182161,The Penns,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
182161,The Penns,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Min),A,73.62
182161,The Penns,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Max),A,137.62
182161,The Penns,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.88
182161,The Penns,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Min),A,121.88
182161,The Penns,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Max),A,171.75
182161,The Penns,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.12
182161,The Penns,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Min),A,144.12
182161,The Penns,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Max),A,236.5
182161,The Penns,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.88
182161,The Penns,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Min),A,192.62
182161,The Penns,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Max),A,266.25
182161,The Penns,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95883
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93973
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96832
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,4,N Current (Min),A,24.75
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,4,N Current (Max),A,52.88
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,4,N Current (RMS),A,38.75
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
