Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,84.25
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.88
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97223
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96033
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (Min),A,26.25
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (Max),A,66.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,47.5
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,59.25
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,93.25
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.12
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.38
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.63
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89618
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79825
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Min),A,11.5
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Max),A,37.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96243
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98419
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98953
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Min),A,56.25
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Max),A,34.25
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.38
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
182161,The Penns,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
182161,The Penns,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
182161,The Penns,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
182161,The Penns,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
182161,The Penns,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
182161,The Penns,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
182161,The Penns,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
182161,The Penns,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
182161,The Penns,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Min),A,69.12
182161,The Penns,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Max),A,112.38
182161,The Penns,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,86.25
182161,The Penns,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Min),A,108.38
182161,The Penns,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Max),A,160.75
182161,The Penns,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
182161,The Penns,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Min),A,140.5
182161,The Penns,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Max),A,189.88
182161,The Penns,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
182161,The Penns,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Min),A,165.5
182161,The Penns,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Max),A,226.75
182161,The Penns,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95911
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94351
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98035
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,4,N Current (Min),A,26.75
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,4,N Current (Max),A,71.75
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,4,N Current (RMS),A,46.75
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.25
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,63.38
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,102.5
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.12
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94806
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.987
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96466
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (Min),A,34.25
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (Max),A,81.5
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,58.25
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,65.88
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,104.25
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.62
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.19
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88846
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80185
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Min),A,9.75
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Max),A,37.88
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95804
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97223
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Min),A,57.5
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Max),A,25.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
182161,The Penns,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
182161,The Penns,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
182161,The Penns,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
182161,The Penns,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
182161,The Penns,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
182161,The Penns,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
182161,The Penns,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
182161,The Penns,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
182161,The Penns,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
182161,The Penns,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
182161,The Penns,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Min),A,71.12
182161,The Penns,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Max),A,127.88
182161,The Penns,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.12
182161,The Penns,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Min),A,105.88
182161,The Penns,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Max),A,154.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
182161,The Penns,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Min),A,142.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Max),A,212.88
182161,The Penns,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
182161,The Penns,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Min),A,150.62
182161,The Penns,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Max),A,236.5
182161,The Penns,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.25
182161,The Penns,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94604
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94974
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96512
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,4,N Current (Min),A,27.5
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,4,N Current (Max),A,73.38
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,4,N Current (RMS),A,40.38
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.88
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.62
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.75
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,100.88
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.12
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.949
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98163
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96387
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (Min),A,19.25
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (Max),A,55.25
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,38.5
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.88
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.5
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.12
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.19
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93191
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77704
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96439
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Max),A,24.5
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,13.88
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95843
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95941
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Min),A,39.38
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Max),A,22.5
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
182161,The Penns,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
182161,The Penns,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
182161,The Penns,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
182161,The Penns,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
182161,The Penns,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.94
182161,The Penns,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
182161,The Penns,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
182161,The Penns,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
182161,The Penns,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
182161,The Penns,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
182161,The Penns,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Min),A,63.62
182161,The Penns,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Max),A,114.5
182161,The Penns,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
182161,The Penns,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Min),A,97.75
182161,The Penns,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Max),A,162.75
182161,The Penns,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
182161,The Penns,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Min),A,126.38
182161,The Penns,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Max),A,174.75
182161,The Penns,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
182161,The Penns,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Min),A,127.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Max),A,224.25
182161,The Penns,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
182161,The Penns,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.948
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95908
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95041
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,4,N Current (Min),A,23.38
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,4,N Current (Max),A,55.62
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,4,N Current (RMS),A,36.25
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,86.38
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95404
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97937
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95962
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (Min),A,16.38
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (Max),A,56.62
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,37.38
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.12
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,98.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.12
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.12
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95178
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76519
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96738
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Max),A,22.75
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,11.88
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95435
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97977
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97095
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Min),A,41.88
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Max),A,23.62
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
182161,The Penns,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
182161,The Penns,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
182161,The Penns,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
182161,The Penns,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
182161,The Penns,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
182161,The Penns,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.89
182161,The Penns,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
182161,The Penns,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
182161,The Penns,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
182161,The Penns,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
182161,The Penns,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Min),A,62.12
182161,The Penns,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Max),A,98.88
182161,The Penns,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
182161,The Penns,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Min),A,98.75
182161,The Penns,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Max),A,148.75
182161,The Penns,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
182161,The Penns,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Min),A,110.62
182161,The Penns,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Max),A,190.5
182161,The Penns,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.12
182161,The Penns,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Min),A,117.75
182161,The Penns,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Max),A,202.25
182161,The Penns,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
182161,The Penns,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96658
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94345
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95868
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,4,N Current (Min),A,22.25
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,4,N Current (Max),A,72.12
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,4,N Current (RMS),A,36.38
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.62
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.75
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,104.38
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96753
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97998
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90192
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (Min),A,31.5
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (Max),A,68.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,48.62
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,83.12
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.75
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
