Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92786
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86923
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96237
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Max),A,20.75
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96448
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97922
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Min),A,41.38
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Max),A,25.62
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.62
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
182161,The Penns,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
182161,The Penns,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
182161,The Penns,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
182161,The Penns,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
182161,The Penns,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
182161,The Penns,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
182161,The Penns,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
182161,The Penns,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
182161,The Penns,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
182161,The Penns,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Min),A,58.5
182161,The Penns,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Max),A,97.88
182161,The Penns,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
182161,The Penns,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Min),A,107.75
182161,The Penns,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Max),A,163.5
182161,The Penns,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Min),A,124.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Max),A,207.12
182161,The Penns,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Min),A,132.88
182161,The Penns,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Max),A,203.75
182161,The Penns,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96344
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95056
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96237
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,4,N Current (Min),A,20.75
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,4,N Current (Max),A,50.62
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,4,N Current (RMS),A,32.5
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,84.5
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.75
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95886
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97635
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96753
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (Min),A,23.75
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (Max),A,55.75
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.12
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.81
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91983
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84497
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90417
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Max),A,13.38
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,7.88
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.88
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97659
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98392
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97903
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Min),A,50.38
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Max),A,21.38
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
182161,The Penns,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
182161,The Penns,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
182161,The Penns,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
182161,The Penns,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
182161,The Penns,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
182161,The Penns,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
182161,The Penns,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
182161,The Penns,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
182161,The Penns,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
182161,The Penns,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
182161,The Penns,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Min),A,56.25
182161,The Penns,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Max),A,82.25
182161,The Penns,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.62
182161,The Penns,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Min),A,109.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Max),A,146.5
182161,The Penns,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
182161,The Penns,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Min),A,124.75
182161,The Penns,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Max),A,184.25
182161,The Penns,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.25
182161,The Penns,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Min),A,133.25
182161,The Penns,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Max),A,179.75
182161,The Penns,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
182161,The Penns,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9415
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95227
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95483
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,4,N Current (Min),A,22.25
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,4,N Current (Max),A,47.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,4,N Current (RMS),A,30.75
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,32.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.62
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.25
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98016
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97888
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9574
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (Min),A,24.88
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (Max),A,73.75
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,41.62
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,102.5
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.12
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.81
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.69
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82065
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88009
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95019
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Max),A,25.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.75
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.88
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97003
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97967
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Min),A,50.5
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Max),A,26.75
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.25
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.25
182161,The Penns,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.12
182161,The Penns,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
182161,The Penns,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
182161,The Penns,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
182161,The Penns,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
182161,The Penns,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
182161,The Penns,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
182161,The Penns,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
182161,The Penns,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
182161,The Penns,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
182161,The Penns,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Min),A,59.25
182161,The Penns,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Max),A,91.75
182161,The Penns,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
182161,The Penns,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Min),A,116.12
182161,The Penns,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Max),A,154.25
182161,The Penns,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
182161,The Penns,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Min),A,128.25
182161,The Penns,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Max),A,197.12
182161,The Penns,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
182161,The Penns,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Min),A,126.12
182161,The Penns,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Max),A,202.75
182161,The Penns,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
182161,The Penns,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94305
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97281
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96081
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,4,N Current (Min),A,23.88
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,4,N Current (Max),A,57.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,4,N Current (RMS),A,38.38
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.38
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,54.5
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.12
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,90.25
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.75
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.88
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.62
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97372
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9678
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96524
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (Max),A,45.12
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.12
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.5
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.25
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.38
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,52.75
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.87
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.38
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80453
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8631
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Max),A,24.25
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,14.12
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96515
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97092
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97769
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Min),A,52.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Max),A,30.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.5
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
182161,The Penns,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
182161,The Penns,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
182161,The Penns,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
182161,The Penns,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
182161,The Penns,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
182161,The Penns,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
182161,The Penns,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
182161,The Penns,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
182161,The Penns,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
182161,The Penns,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Min),A,61.88
182161,The Penns,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Max),A,105.25
182161,The Penns,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.25
182161,The Penns,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Min),A,103.88
182161,The Penns,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Max),A,150.88
182161,The Penns,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
182161,The Penns,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Min),A,126.62
182161,The Penns,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Max),A,191.88
182161,The Penns,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
182161,The Penns,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Min),A,148.75
182161,The Penns,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Max),A,209.25
182161,The Penns,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.88
182161,The Penns,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95489
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96204
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94537
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,4,N Current (Min),A,22.5
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,4,N Current (Max),A,41.12
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,4,N Current (RMS),A,30.12
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.88
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,54.62
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.12
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97803
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96759
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97583
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (Min),A,14.88
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (Max),A,50.62
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,26.62
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.25
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.12
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.5
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.81
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7434
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86304
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Max),A,20.25
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.12
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.12
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97064
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97955
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97259
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Min),A,45.38
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Max),A,25.62
