Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,76.12
182161,The Penns,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
182161,The Penns,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
182161,The Penns,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
182161,The Penns,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
182161,The Penns,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
182161,The Penns,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
182161,The Penns,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
182161,The Penns,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
182161,The Penns,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
182161,The Penns,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Min),A,57.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Max),A,102.38
182161,The Penns,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.88
182161,The Penns,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Min),A,101.62
182161,The Penns,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Max),A,165.88
182161,The Penns,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
182161,The Penns,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Min),A,109.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Max),A,194.38
182161,The Penns,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
182161,The Penns,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Min),A,124.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Max),A,205.5
182161,The Penns,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
182161,The Penns,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9649
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95413
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92322
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,4,N Current (Min),A,22.38
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,4,N Current (Max),A,39.38
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,4,N Current (RMS),A,28.25
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96426
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97119
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94577
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (Min),A,16.12
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (Max),A,62.25
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,36.38
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.38
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,88.38
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.62
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.81
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7966
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92612
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96884
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Min),A,3.12
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Max),A,22.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,10.75
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94998
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9787
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98395
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Min),A,52.5
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Max),A,29.75
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.88
182161,The Penns,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
182161,The Penns,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
182161,The Penns,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
182161,The Penns,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
182161,The Penns,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
182161,The Penns,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
182161,The Penns,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
182161,The Penns,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
182161,The Penns,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
182161,The Penns,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
182161,The Penns,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Min),A,60.88
182161,The Penns,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Max),A,96.5
182161,The Penns,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.12
182161,The Penns,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Min),A,99.62
182161,The Penns,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Max),A,134.75
182161,The Penns,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
182161,The Penns,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Min),A,120.75
182161,The Penns,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Max),A,186.38
182161,The Penns,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Min),A,116.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Max),A,186.62
182161,The Penns,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
182161,The Penns,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97818
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96851
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92547
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,4,N Current (Min),A,21.12
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,4,N Current (Max),A,39.75
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,4,N Current (RMS),A,26.62
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.88
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.75
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93765
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96994
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93127
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (Min),A,19.88
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (Max),A,60.38
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,37.12
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,80.38
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.88
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.31
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86032
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91376
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94058
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Min),A,4.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Max),A,30.38
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94476
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96036
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Min),A,47.38
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Max),A,29.62
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.88
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
182161,The Penns,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
182161,The Penns,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
182161,The Penns,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
182161,The Penns,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
182161,The Penns,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
182161,The Penns,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
182161,The Penns,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
182161,The Penns,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
182161,The Penns,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
182161,The Penns,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
182161,The Penns,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Min),A,61.12
182161,The Penns,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Max),A,88.25
182161,The Penns,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,71.38
182161,The Penns,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Min),A,94.88
182161,The Penns,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Max),A,136.12
182161,The Penns,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
182161,The Penns,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Min),A,112.88
182161,The Penns,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Max),A,188.75
182161,The Penns,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.12
182161,The Penns,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Min),A,106.62
182161,The Penns,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Max),A,161.75
182161,The Penns,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98343
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96951
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9537
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,4,N Current (Min),A,20.88
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,4,N Current (Max),A,66.75
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,4,N Current (RMS),A,32.25
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.62
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.25
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.38
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,106.5
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94296
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97354
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93277
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (Min),A,22.25
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (Max),A,67.25
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.88
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.44
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,13.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86535
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92483
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93457
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Min),A,3.75
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Max),A,17.25
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,7.5
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92902
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9711
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95669
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Min),A,38.62
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Max),A,25.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.12
182161,The Penns,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
182161,The Penns,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
182161,The Penns,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
182161,The Penns,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
182161,The Penns,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
182161,The Penns,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
182161,The Penns,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
182161,The Penns,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
182161,The Penns,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
182161,The Penns,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
182161,The Penns,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Min),A,60.38
182161,The Penns,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Max),A,103.25
182161,The Penns,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
182161,The Penns,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Min),A,99.5
182161,The Penns,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Max),A,129.62
182161,The Penns,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
182161,The Penns,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Min),A,114.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Max),A,197.25
182161,The Penns,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Min),A,105.88
182161,The Penns,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Max),A,191.5
182161,The Penns,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
182161,The Penns,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98154
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95215
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95349
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,4,N Current (Min),A,22.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,4,N Current (Max),A,49.88
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,4,N Current (RMS),A,30.88
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.12
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,87.38
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.75
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94467
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96091
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9259
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (Min),A,19.38
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (Max),A,46.12
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,29.62
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.5
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93698
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89413
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95477
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Min),A,4.5
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Max),A,20.88
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,8.88
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95883
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90222
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Min),A,39.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Max),A,24.38
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,52.88
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.5
182161,The Penns,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
182161,The Penns,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
182161,The Penns,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
182161,The Penns,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
182161,The Penns,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
182161,The Penns,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
182161,The Penns,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
182161,The Penns,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
182161,The Penns,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
182161,The Penns,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
182161,The Penns,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Min),A,58.5
182161,The Penns,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Max),A,87.88
182161,The Penns,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.88
182161,The Penns,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Min),A,95.5
182161,The Penns,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Max),A,132.88
182161,The Penns,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
182161,The Penns,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Min),A,109.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Max),A,165.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
182161,The Penns,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Min),A,103.12
182161,The Penns,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Max),A,163.5
182161,The Penns,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.31
