Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98569
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97452
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9682
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,4,N Current (Min),A,23.12
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,4,N Current (Max),A,59.25
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,4,N Current (RMS),A,40.12
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,69.75
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.38
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.88
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.75
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,101.62
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94369
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92929
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95666
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (Min),A,13.88
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (Max),A,27.88
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.25
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98102
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8797
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93475
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Max),A,52.75
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,35.75
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9733
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98407
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94626
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Min),A,37.62
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Max),A,22.25
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.38
182161,The Penns,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
182161,The Penns,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
182161,The Penns,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
182161,The Penns,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
182161,The Penns,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
182161,The Penns,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
182161,The Penns,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
182161,The Penns,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
182161,The Penns,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
182161,The Penns,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
182161,The Penns,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Min),A,61.12
182161,The Penns,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Max),A,89.12
182161,The Penns,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.62
182161,The Penns,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Min),A,101.5
182161,The Penns,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Max),A,198.75
182161,The Penns,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
182161,The Penns,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Min),A,109.5
182161,The Penns,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Max),A,177.38
182161,The Penns,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
182161,The Penns,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Min),A,129.25
182161,The Penns,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Max),A,193.88
182161,The Penns,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98962
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95334
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93454
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,4,N Current (Min),A,19.5
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,4,N Current (Max),A,55.75
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,4,N Current (RMS),A,30.12
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.12
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.88
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.75
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,73.38
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.12
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.18
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96564
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9415
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96002
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (Min),A,14.38
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (Max),A,47.25
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,23.62
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,71.75
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.75
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97601
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87881
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91583
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Min),A,7.5
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Max),A,19.38
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,10.38
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95218
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96777
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Min),A,40.75
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Max),A,27.38
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.25
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
182161,The Penns,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.62
182161,The Penns,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
182161,The Penns,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
182161,The Penns,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
182161,The Penns,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
182161,The Penns,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
182161,The Penns,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
182161,The Penns,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
182161,The Penns,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
182161,The Penns,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
182161,The Penns,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Min),A,57.38
182161,The Penns,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Max),A,91.5
182161,The Penns,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Min),A,109.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Max),A,174.62
182161,The Penns,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
182161,The Penns,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Min),A,98.75
182161,The Penns,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Max),A,189.88
182161,The Penns,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Min),A,115.12
182161,The Penns,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Max),A,170.12
182161,The Penns,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98322
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96136
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9368
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,4,N Current (Min),A,20.5
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,4,N Current (Max),A,35.75
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,4,N Current (RMS),A,25.12
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.25
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.5
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97168
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96942
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95846
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (Min),A,16.62
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (Max),A,49.25
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,76.88
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.5
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84936
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90375
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.906
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Max),A,16.75
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,8.88
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.88
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97116
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9798
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96921
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Min),A,35.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Max),A,22.88
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.12
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.88
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
182161,The Penns,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.22
182161,The Penns,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
182161,The Penns,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
182161,The Penns,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
182161,The Penns,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
182161,The Penns,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
182161,The Penns,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
182161,The Penns,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
182161,The Penns,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
182161,The Penns,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Min),A,57.5
182161,The Penns,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Max),A,94.12
182161,The Penns,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
182161,The Penns,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Min),A,104.88
182161,The Penns,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Max),A,161.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
182161,The Penns,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Min),A,110.62
182161,The Penns,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Max),A,178.5
182161,The Penns,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.12
182161,The Penns,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Min),A,122.12
182161,The Penns,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Max),A,177.12
182161,The Penns,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
182161,The Penns,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98514
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93198
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94894
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,4,N Current (Min),A,21.38
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,4,N Current (Max),A,70.62
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,4,N Current (RMS),A,34.88
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,80.75
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,106.88
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95373
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95077
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9556
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (Min),A,14.88
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (Max),A,29.75
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.75
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.12
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81488
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87274
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88553
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Max),A,15.5
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,7.62
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.12
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97201
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98163
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97031
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Min),A,27.25
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Max),A,19.38
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.12
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.12
182161,The Penns,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
182161,The Penns,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
182161,The Penns,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
182161,The Penns,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
182161,The Penns,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
182161,The Penns,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
182161,The Penns,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
182161,The Penns,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
182161,The Penns,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
182161,The Penns,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
182161,The Penns,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Min),A,55.5
182161,The Penns,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Max),A,85.88
182161,The Penns,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.25
182161,The Penns,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Min),A,104.5
182161,The Penns,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Max),A,154.62
182161,The Penns,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Min),A,106.5
182161,The Penns,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Max),A,150.38
182161,The Penns,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.88
182161,The Penns,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Min),A,118.12
182161,The Penns,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Max),A,189.12
182161,The Penns,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
182161,The Penns,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98828
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92569
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94391
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,4,N Current (Min),A,23.88
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,4,N Current (Max),A,57.38
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,4,N Current (RMS),A,34.75
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,92.5
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,90.88
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.38
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96268
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94586
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95319
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
