Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (Min),A,14.88
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (Max),A,39.12
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.75
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.75
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.06
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81039
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91818
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91351
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Max),A,24.62
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.75
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97095
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9787
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9765
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Min),A,33.12
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Max),A,21.25
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
182161,The Penns,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
182161,The Penns,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
182161,The Penns,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
182161,The Penns,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
182161,The Penns,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
182161,The Penns,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
182161,The Penns,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
182161,The Penns,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
182161,The Penns,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
182161,The Penns,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
182161,The Penns,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Min),A,54.88
182161,The Penns,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Max),A,88.75
182161,The Penns,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.88
182161,The Penns,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Min),A,113.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Max),A,161.88
182161,The Penns,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.75
182161,The Penns,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Min),A,107.38
182161,The Penns,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Max),A,158.25
182161,The Penns,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
182161,The Penns,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Min),A,106.5
182161,The Penns,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Max),A,196.5
182161,The Penns,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
182161,The Penns,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99039
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9714
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91824
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,4,N Current (Min),A,17.88
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,4,N Current (Max),A,49.5
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,4,N Current (RMS),A,28.75
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,76.25
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96081
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97436
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98154
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (Min),A,13.5
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (Max),A,36.5
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,25.25
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.25
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.56
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85165
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96472
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88196
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Max),A,19.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.25
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.5
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.44
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97412
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98169
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Min),A,29.25
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Max),A,19.12
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,60.38
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
182161,The Penns,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
182161,The Penns,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
182161,The Penns,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
182161,The Penns,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
182161,The Penns,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
182161,The Penns,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
182161,The Penns,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
182161,The Penns,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
182161,The Penns,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
182161,The Penns,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Min),A,49.75
182161,The Penns,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Max),A,86.5
182161,The Penns,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.12
182161,The Penns,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Min),A,112.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Max),A,168.12
182161,The Penns,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Min),A,122.5
182161,The Penns,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Max),A,183.88
182161,The Penns,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
182161,The Penns,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Min),A,107.5
182161,The Penns,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Max),A,177.75
182161,The Penns,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
182161,The Penns,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99124
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96594
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92145
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,4,N Current (Min),A,18.38
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,4,N Current (Max),A,53.75
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.88
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.75
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.88
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97186
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98264
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (Min),A,19.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (Max),A,45.5
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,29.38
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.88
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.37
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84076
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88898
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88974
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Max),A,20.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,8.25
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97449
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97128
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94562
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Min),A,31.75
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Max),A,21.88
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.12
182161,The Penns,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
182161,The Penns,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
182161,The Penns,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
182161,The Penns,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
182161,The Penns,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
182161,The Penns,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
182161,The Penns,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
182161,The Penns,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
182161,The Penns,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
182161,The Penns,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Min),A,56.62
182161,The Penns,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Max),A,89.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.62
182161,The Penns,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Min),A,117.12
182161,The Penns,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Max),A,169.25
182161,The Penns,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Min),A,132.25
182161,The Penns,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Max),A,182.25
182161,The Penns,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.62
182161,The Penns,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Min),A,110.5
182161,The Penns,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Max),A,163.12
182161,The Penns,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
182161,The Penns,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99179
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94324
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92969
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,4,N Current (Min),A,23.62
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,4,N Current (Max),A,48.5
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,4,N Current (RMS),A,34.38
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,54.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,91.75
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.25
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.62
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.38
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97351
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98556
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97308
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (Min),A,15.62
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (Max),A,48.12
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,29.62
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.88
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.88
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,77.38
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.88
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.62
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.44
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91168
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8912
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90127
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Max),A,15.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,8.38
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93231
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95779
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93518
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Min),A,38.12
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Max),A,21.62
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
182161,The Penns,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.75
182161,The Penns,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.72
182161,The Penns,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
182161,The Penns,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
182161,The Penns,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
182161,The Penns,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
182161,The Penns,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
182161,The Penns,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
182161,The Penns,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
182161,The Penns,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Min),A,57.12
182161,The Penns,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Max),A,93.88
182161,The Penns,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.38
182161,The Penns,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Min),A,126.12
182161,The Penns,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Max),A,182.12
182161,The Penns,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
182161,The Penns,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Min),A,115.62
182161,The Penns,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Max),A,183.88
182161,The Penns,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
182161,The Penns,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Min),A,99.12
182161,The Penns,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Max),A,161.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
182161,The Penns,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99026
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94485
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97037
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,4,N Current (Min),A,19.62
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,4,N Current (Max),A,83.62
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,4,N Current (RMS),A,44.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.25
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,126.5
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.88
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96747
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97769
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98267
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (Min),A,14.5
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (Max),A,39.88
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,24.38
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.75
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85049
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9017
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89306
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Max),A,16.12
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
