Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92047
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93576
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93863
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Min),A,26.38
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Max),A,19.12
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
182161,The Penns,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
182161,The Penns,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
182161,The Penns,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
182161,The Penns,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
182161,The Penns,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
182161,The Penns,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
182161,The Penns,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.64
182161,The Penns,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
182161,The Penns,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
182161,The Penns,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Min),A,56.12
182161,The Penns,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Max),A,101.38
182161,The Penns,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
182161,The Penns,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Min),A,109.12
182161,The Penns,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Max),A,145.5
182161,The Penns,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Min),A,110.5
182161,The Penns,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Max),A,148.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Min),A,130.62
182161,The Penns,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Max),A,209.75
182161,The Penns,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
182161,The Penns,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99133
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95599
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97241
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,4,N Current (Min),A,20.38
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,4,N Current (Max),A,61.62
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,4,N Current (RMS),A,35.38
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,82.12
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.75
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.75
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,106.25
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95666
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96023
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9744
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (Min),A,15.25
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (Max),A,32.12
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.38
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.62
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.31
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84552
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94382
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97314
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Max),A,29.75
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.25
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92926
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95148
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96091
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Min),A,34.88
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Max),A,21.38
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
182161,The Penns,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
182161,The Penns,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
182161,The Penns,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
182161,The Penns,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
182161,The Penns,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
182161,The Penns,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
182161,The Penns,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
182161,The Penns,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
182161,The Penns,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
182161,The Penns,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
182161,The Penns,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Min),A,60.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Max),A,115.62
182161,The Penns,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.75
182161,The Penns,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Min),A,100.88
182161,The Penns,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Max),A,148.5
182161,The Penns,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
182161,The Penns,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Min),A,113.75
182161,The Penns,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Max),A,147.5
182161,The Penns,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
182161,The Penns,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Min),A,152.62
182161,The Penns,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Max),A,219.88
182161,The Penns,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
182161,The Penns,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98001
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94919
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96994
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,4,N Current (Min),A,24.75
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,4,N Current (Max),A,56.75
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,39.25
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.38
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.5
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,93.62
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.38
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93948
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96591
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96918
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (Min),A,15.25
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (Max),A,48.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,26.38
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.75
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.12
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86471
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99374
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97244
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Max),A,58.12
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,36.75
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.5
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94015
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96652
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97253
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Min),A,32.38
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Max),A,21.38
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
182161,The Penns,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.75
182161,The Penns,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
182161,The Penns,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
182161,The Penns,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
182161,The Penns,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
182161,The Penns,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
182161,The Penns,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
182161,The Penns,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
182161,The Penns,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
182161,The Penns,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
182161,The Penns,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Min),A,72.5
182161,The Penns,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Max),A,113.88
182161,The Penns,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.12
182161,The Penns,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Min),A,95.75
182161,The Penns,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Max),A,131.62
182161,The Penns,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
182161,The Penns,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Min),A,125.25
182161,The Penns,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Max),A,207.38
182161,The Penns,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
182161,The Penns,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Min),A,136.12
182161,The Penns,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Max),A,199.88
182161,The Penns,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
182161,The Penns,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98184
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95859
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97266
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,4,N Current (Min),A,23.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,4,N Current (Max),A,55.62
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,4,N Current (RMS),A,33.62
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.38
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.88
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,97.75
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9118
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93976
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92319
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (Min),A,15.25
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (Max),A,35.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,20.88
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96997
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90906
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89575
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Max),A,43.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97519
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97086
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Min),A,53.88
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Max),A,26.88
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,85.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
182161,The Penns,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
182161,The Penns,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
182161,The Penns,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
182161,The Penns,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
182161,The Penns,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
182161,The Penns,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
182161,The Penns,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
182161,The Penns,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
182161,The Penns,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
182161,The Penns,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Min),A,56.38
182161,The Penns,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Max),A,110.88
182161,The Penns,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.38
182161,The Penns,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Min),A,113.12
182161,The Penns,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Max),A,188.12
182161,The Penns,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.38
182161,The Penns,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Min),A,112.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Max),A,214.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
182161,The Penns,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Min),A,124.5
182161,The Penns,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Max),A,167.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.19
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98315
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92972
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97494
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,4,N Current (Min),A,20.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,4,N Current (Max),A,56.38
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,4,N Current (RMS),A,36.75
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.25
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.88
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.88
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.38
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,94.75
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.38
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90469
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95187
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90838
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (Min),A,16.25
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (Max),A,46.62
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,27.62
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.88
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89673
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95511
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90536
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Max),A,22.88
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.12
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9845
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96439
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94336
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Min),A,44.88
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Max),A,28.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.62
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.5
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
182161,The Penns,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
182161,The Penns,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
182161,The Penns,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
182161,The Penns,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
182161,The Penns,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
182161,The Penns,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
182161,The Penns,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
182161,The Penns,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
182161,The Penns,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
182161,The Penns,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
182161,The Penns,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
