Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Min),A,54.38
182161,The Penns,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Max),A,76.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
182161,The Penns,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Min),A,111.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Max),A,156.12
182161,The Penns,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Min),A,109.88
182161,The Penns,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Max),A,157.25
182161,The Penns,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
182161,The Penns,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Min),A,112.88
182161,The Penns,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Max),A,161.75
182161,The Penns,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.44
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98682
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95587
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96857
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,4,N Current (Min),A,18.5
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,4,N Current (Max),A,53.5
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,4,N Current (RMS),A,26.25
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.62
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,56.12
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,88.88
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90121
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95563
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93765
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (Min),A,16.88
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (Max),A,49.5
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,28.12
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.38
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.38
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84225
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89075
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93606
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Max),A,34.88
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.88
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.75
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9798
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9368
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92026
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Min),A,36.88
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.75
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.88
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
182161,The Penns,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
182161,The Penns,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
182161,The Penns,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
182161,The Penns,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
182161,The Penns,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
182161,The Penns,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
182161,The Penns,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
182161,The Penns,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.11
182161,The Penns,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
182161,The Penns,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
182161,The Penns,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Min),A,56.12
182161,The Penns,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Max),A,92.62
182161,The Penns,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.25
182161,The Penns,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Min),A,109.75
182161,The Penns,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Max),A,152.62
182161,The Penns,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
182161,The Penns,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Min),A,95.12
182161,The Penns,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Max),A,169.38
182161,The Penns,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
182161,The Penns,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Min),A,112.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Max),A,176.62
182161,The Penns,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
182161,The Penns,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99271
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96967
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9259
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,4,N Current (Min),A,18.12
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,4,N Current (Max),A,61.12
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,4,N Current (RMS),A,34.12
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,93.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.12
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.62
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.88
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9494
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96826
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94925
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (Min),A,17.75
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (Max),A,54.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,33.88
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8555
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87472
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90829
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Max),A,18.38
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93002
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96698
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91724
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Min),A,30.62
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Max),A,21.38
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.25
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.12
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.12
182161,The Penns,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
182161,The Penns,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
182161,The Penns,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
182161,The Penns,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
182161,The Penns,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
182161,The Penns,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
182161,The Penns,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
182161,The Penns,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
182161,The Penns,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
182161,The Penns,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
182161,The Penns,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Min),A,57.38
182161,The Penns,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Max),A,111.5
182161,The Penns,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
182161,The Penns,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Min),A,95.5
182161,The Penns,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Max),A,175.5
182161,The Penns,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
182161,The Penns,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Min),A,111.25
182161,The Penns,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Max),A,191.88
182161,The Penns,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
182161,The Penns,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Min),A,90.5
182161,The Penns,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Max),A,147.38
182161,The Penns,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
182161,The Penns,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98596
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91397
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95322
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,4,N Current (Min),A,22.88
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,4,N Current (Max),A,50.75
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,88.38
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.62
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,95.25
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.38
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.62
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93942
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96954
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93603
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (Min),A,16.75
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (Max),A,53.25
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,38.5
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,75.12
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85876
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89325
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92615
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Max),A,13.88
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,8.75
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96637
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97266
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93902
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Min),A,47.25
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Max),A,26.75
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.75
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
182161,The Penns,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
182161,The Penns,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
182161,The Penns,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.5
182161,The Penns,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
182161,The Penns,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
182161,The Penns,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
182161,The Penns,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
182161,The Penns,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
182161,The Penns,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
182161,The Penns,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
182161,The Penns,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Min),A,57.88
182161,The Penns,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Max),A,103.5
182161,The Penns,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.38
182161,The Penns,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Min),A,104.38
182161,The Penns,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Max),A,181.25
182161,The Penns,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
182161,The Penns,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Min),A,115.88
182161,The Penns,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Max),A,201.62
182161,The Penns,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
182161,The Penns,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Min),A,106.12
182161,The Penns,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Max),A,161.38
182161,The Penns,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
182161,The Penns,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99048
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91998
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93335
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,4,N Current (Min),A,18.75
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,4,N Current (Max),A,43.38
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.12
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,80.25
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.88
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9288
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92691
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95865
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (Min),A,16.75
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (Max),A,35.75
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,24.25
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.38
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8894
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86996
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96988
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Max),A,23.38
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.88
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.12
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96756
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97436
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9425
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Min),A,43.12
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Max),A,24.5
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,70.62
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
182161,The Penns,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
182161,The Penns,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
182161,The Penns,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
182161,The Penns,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
182161,The Penns,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
182161,The Penns,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
182161,The Penns,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
182161,The Penns,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
182161,The Penns,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
182161,The Penns,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
182161,The Penns,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Min),A,56.62
182161,The Penns,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Max),A,93.38
182161,The Penns,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
182161,The Penns,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Min),A,104.38
182161,The Penns,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Max),A,160.62
182161,The Penns,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.88
182161,The Penns,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Min),A,95.12
182161,The Penns,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Max),A,140.12
182161,The Penns,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
182161,The Penns,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Min),A,106.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Max),A,194.38
182161,The Penns,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
182161,The Penns,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98624
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93616
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93936
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,4,N Current (Min),A,17.62
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,4,N Current (Max),A,61.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,4,N Current (RMS),A,27.38
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
