Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,96.88
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93289
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9527
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95386
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (Min),A,14.88
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (Max),A,42.25
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,25.62
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.25
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,64.5
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.62
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80511
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8902
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Max),A,34.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93719
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Min),A,79.38
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Max),A,44.5
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,60.12
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,112.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.88
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.38
182161,The Penns,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
182161,The Penns,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
182161,The Penns,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
182161,The Penns,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
182161,The Penns,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
182161,The Penns,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
182161,The Penns,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
182161,The Penns,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
182161,The Penns,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
182161,The Penns,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
182161,The Penns,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Min),A,56.5
182161,The Penns,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Max),A,90.12
182161,The Penns,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.88
182161,The Penns,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Min),A,132.75
182161,The Penns,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Max),A,197.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
182161,The Penns,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Min),A,113.25
182161,The Penns,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Max),A,154.38
182161,The Penns,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
182161,The Penns,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Min),A,118.62
182161,The Penns,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Max),A,199.62
182161,The Penns,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
182161,The Penns,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98355
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97406
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97894
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,4,N Current (Min),A,25.38
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,4,N Current (Max),A,72.62
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,4,N Current (RMS),A,41.25
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.62
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.75
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.62
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,103.88
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.12
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,117.62
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.88
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94757
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93725
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9718
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (Min),A,15.88
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (Max),A,47.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,21.62
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.12
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.88
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.44
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81463
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89981
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92773
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Max),A,20.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,9.88
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.12
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.38
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.75
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96475
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96442
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Min),A,55.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Max),A,38.12
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
182161,The Penns,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
182161,The Penns,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
182161,The Penns,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
182161,The Penns,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
182161,The Penns,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
182161,The Penns,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
182161,The Penns,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
182161,The Penns,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
182161,The Penns,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Min),A,60.62
182161,The Penns,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Max),A,114.62
182161,The Penns,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.88
182161,The Penns,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Min),A,110.88
182161,The Penns,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Max),A,190.5
182161,The Penns,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.25
182161,The Penns,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Min),A,94.25
182161,The Penns,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Max),A,210.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Min),A,137.88
182161,The Penns,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Max),A,208.12
182161,The Penns,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
182161,The Penns,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T10:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98587
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95337
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98791
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,4,N Current (Min),A,26.12
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,4,N Current (Max),A,95.12
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,4,N Current (RMS),A,58.62
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,105.75
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.62
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,104.88
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.25
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,75.25
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,140.75
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,109.75
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95624
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98297
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95428
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (Min),A,24.62
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (Max),A,65.38
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,39.12
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,89.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88898
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9332
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89255
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Max),A,22.25
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,9.75
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.5
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94644
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96573
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98193
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Min),A,42.38
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Max),A,30.25
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.38
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
182161,The Penns,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.12
182161,The Penns,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
182161,The Penns,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
182161,The Penns,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
182161,The Penns,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
182161,The Penns,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
182161,The Penns,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
182161,The Penns,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
182161,The Penns,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
182161,The Penns,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
182161,The Penns,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Min),A,67.5
182161,The Penns,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Max),A,124.38
182161,The Penns,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.25
182161,The Penns,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Min),A,106.75
182161,The Penns,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Max),A,175.5
182161,The Penns,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.25
182161,The Penns,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Min),A,125.75
182161,The Penns,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Max),A,224.88
182161,The Penns,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.38
182161,The Penns,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Min),A,169.12
182161,The Penns,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Max),A,235.12
182161,The Penns,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
182161,The Penns,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96979
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9552
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98904
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,4,N Current (Min),A,39.88
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,4,N Current (Max),A,95.75
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,4,N Current (RMS),A,68.12
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.62
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,80.62
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,127.5
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.25
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97763
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96716
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96765
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (Min),A,18.12
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (Max),A,70.75
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,40.38
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,99.25
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.88
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.12
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.12
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.94
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85226
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96619
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94208
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Max),A,24.38
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,15.12
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,17.75
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.38
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9364
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97613
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97501
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Min),A,42.25
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Max),A,25.25
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
182161,The Penns,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
182161,The Penns,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
182161,The Penns,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
182161,The Penns,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
182161,The Penns,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
182161,The Penns,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
182161,The Penns,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
182161,The Penns,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
182161,The Penns,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
182161,The Penns,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
182161,The Penns,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Min),A,71.25
182161,The Penns,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Max),A,118.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.75
182161,The Penns,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Min),A,111.5
182161,The Penns,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Max),A,199.12
182161,The Penns,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.88
182161,The Penns,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Min),A,118.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Max),A,181.38
182161,The Penns,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
182161,The Penns,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Min),A,158.12
182161,The Penns,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Max),A,245.88
182161,The Penns,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.25
182161,The Penns,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97546
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95785
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98349
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,4,N Current (Min),A,27.62
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,4,N Current (Max),A,86.5
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,4,N Current (RMS),A,59.62
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,59.25
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,130.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.25
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98239
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95789
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94354
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (Min),A,17.25
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (Max),A,56.38
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,34.5
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,87.88
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.88
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.12
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.5
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
