Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83056
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95602
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97098
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Max),A,28.75
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,18.88
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.75
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9259
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96814
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97162
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Min),A,40.25
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Max),A,29.5
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.38
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
182161,The Penns,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
182161,The Penns,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.22
182161,The Penns,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
182161,The Penns,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
182161,The Penns,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
182161,The Penns,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
182161,The Penns,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
182161,The Penns,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
182161,The Penns,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
182161,The Penns,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
182161,The Penns,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Min),A,72.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Max),A,114.38
182161,The Penns,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.88
182161,The Penns,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Min),A,116.75
182161,The Penns,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Max),A,187.75
182161,The Penns,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
182161,The Penns,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Min),A,106.38
182161,The Penns,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Max),A,183.62
182161,The Penns,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
182161,The Penns,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Min),A,164.25
182161,The Penns,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Max),A,235.75
182161,The Penns,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98297
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94833
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96896
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,4,N Current (Min),A,23.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,4,N Current (Max),A,77.12
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,4,N Current (RMS),A,43.12
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,118.88
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.12
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,69.5
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,99.5
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.88
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96439
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96161
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9494
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (Min),A,18.12
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (Max),A,58.25
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.25
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.25
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.44
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76553
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98364
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94961
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Min),A,8.75
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Max),A,39.38
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,19.12
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.961
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96896
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96716
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Min),A,34.38
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Max),A,24.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
182161,The Penns,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
182161,The Penns,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
182161,The Penns,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
182161,The Penns,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
182161,The Penns,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
182161,The Penns,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
182161,The Penns,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
182161,The Penns,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
182161,The Penns,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
182161,The Penns,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
182161,The Penns,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Min),A,61.5
182161,The Penns,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Max),A,85.12
182161,The Penns,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.62
182161,The Penns,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Min),A,121.25
182161,The Penns,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Max),A,179.12
182161,The Penns,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
182161,The Penns,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Min),A,121.12
182161,The Penns,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Max),A,189.38
182161,The Penns,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
182161,The Penns,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Min),A,138.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Max),A,191.25
182161,The Penns,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97052
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96777
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97821
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,4,N Current (Min),A,27.38
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,4,N Current (Max),A,92.88
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,4,N Current (RMS),A,54.62
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,96.38
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.25
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,64.38
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,143.12
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.25
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96268
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95618
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92178
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (Min),A,18.12
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (Max),A,43.12
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,29.12
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.44
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8309
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89581
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96973
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Min),A,4.25
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Max),A,23.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.88
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95578
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9733
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Min),A,42.75
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Max),A,31.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.62
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
182161,The Penns,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
182161,The Penns,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
182161,The Penns,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
182161,The Penns,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
182161,The Penns,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
182161,The Penns,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
182161,The Penns,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
182161,The Penns,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
182161,The Penns,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
182161,The Penns,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
182161,The Penns,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Min),A,65.62
182161,The Penns,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Max),A,128.5
182161,The Penns,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.88
182161,The Penns,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Min),A,102.5
182161,The Penns,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Max),A,179.62
182161,The Penns,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Min),A,112.62
182161,The Penns,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Max),A,180.38
182161,The Penns,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
182161,The Penns,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Min),A,159.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Max),A,241.12
182161,The Penns,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.62
182161,The Penns,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T10:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96793
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97281
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94549
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,4,N Current (Min),A,22.75
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,4,N Current (Max),A,69.38
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,4,N Current (RMS),A,33.25
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.38
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,117.12
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.38
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94244
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96747
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90903
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (Min),A,16.5
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (Max),A,74.62
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,34.38
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.88
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.75
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85718
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88641
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95056
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Min),A,4.5
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Max),A,16.38
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,7.62
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.62
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95517
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96951
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Min),A,59.75
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Max),A,41.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,74.88
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,87.25
182161,The Penns,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
182161,The Penns,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
182161,The Penns,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
182161,The Penns,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
182161,The Penns,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
182161,The Penns,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
182161,The Penns,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
182161,The Penns,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
182161,The Penns,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
182161,The Penns,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
182161,The Penns,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Min),A,59.12
182161,The Penns,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Max),A,132.75
182161,The Penns,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.62
182161,The Penns,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Min),A,94.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Max),A,152.5
182161,The Penns,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
182161,The Penns,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Min),A,119.12
182161,The Penns,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Max),A,195.5
182161,The Penns,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
182161,The Penns,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Min),A,132.25
182161,The Penns,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Max),A,229.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
182161,The Penns,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97848
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96701
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9606
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,4,N Current (Min),A,23.5
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,4,N Current (Max),A,57.75
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,4,N Current (RMS),A,35.62
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,105.5
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,84.88
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.62
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,90.75
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.25
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93143
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95804
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97247
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (Min),A,14.62
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (Max),A,48.62
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.5
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85013
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93725
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94153
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Min),A,4.12
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Max),A,17.38
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,7.62
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98978
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95743
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98941
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Min),A,56.12
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Max),A,44.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,59.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
