Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
182161,The Penns,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
182161,The Penns,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
182161,The Penns,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
182161,The Penns,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
182161,The Penns,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
182161,The Penns,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
182161,The Penns,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
182161,The Penns,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
182161,The Penns,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
182161,The Penns,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
182161,The Penns,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Min),A,59.5
182161,The Penns,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Max),A,110.25
182161,The Penns,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.62
182161,The Penns,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Min),A,133.88
182161,The Penns,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Max),A,193.5
182161,The Penns,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
182161,The Penns,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Min),A,101.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Max),A,180.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
182161,The Penns,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Min),A,157.38
182161,The Penns,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Max),A,212.88
182161,The Penns,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
182161,The Penns,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9845
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95187
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92453
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,4,N Current (Min),A,24.62
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,4,N Current (Max),A,52.12
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,4,N Current (RMS),A,32.62
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,58.75
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.88
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.38
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,83.5
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96103
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95398
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93811
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (Max),A,43.12
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,25.38
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.25
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.25
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83432
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92511
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94278
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Min),A,4.38
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Max),A,16.12
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.12
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9465
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98663
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Min),A,45.88
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Max),A,30.12
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,77.88
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
182161,The Penns,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.88
182161,The Penns,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
182161,The Penns,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
182161,The Penns,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
182161,The Penns,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
182161,The Penns,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
182161,The Penns,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
182161,The Penns,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.19
182161,The Penns,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
182161,The Penns,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
182161,The Penns,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Min),A,57.25
182161,The Penns,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Max),A,82.25
182161,The Penns,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.75
182161,The Penns,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Min),A,113.12
182161,The Penns,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Max),A,178.38
182161,The Penns,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
182161,The Penns,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Min),A,107.62
182161,The Penns,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Max),A,165.75
182161,The Penns,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
182161,The Penns,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Min),A,118.25
182161,The Penns,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Max),A,182.12
182161,The Penns,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
182161,The Penns,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98227
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93881
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9415
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,4,N Current (Min),A,24.25
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,4,N Current (Max),A,72.75
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,4,N Current (RMS),A,36.38
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.5
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.62
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,110.62
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.88
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97223
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94595
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9473
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (Min),A,14.12
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (Max),A,38.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,21.25
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.12
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.62
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.62
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84216
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94678
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96164
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Min),A,4.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Max),A,20.5
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,12.75
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.88
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.12
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90478
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97714
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9725
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Min),A,45.25
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Max),A,27.12
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.88
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
182161,The Penns,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
182161,The Penns,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.36
182161,The Penns,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
182161,The Penns,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
182161,The Penns,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
182161,The Penns,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
182161,The Penns,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
182161,The Penns,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
182161,The Penns,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
182161,The Penns,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
182161,The Penns,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Min),A,55.75
182161,The Penns,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Max),A,84.5
182161,The Penns,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.38
182161,The Penns,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Min),A,97.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Max),A,149.5
182161,The Penns,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
182161,The Penns,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Min),A,101.25
182161,The Penns,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Max),A,148.88
182161,The Penns,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.75
182161,The Penns,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Min),A,121.75
182161,The Penns,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Max),A,189.75
182161,The Penns,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
182161,The Penns,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97415
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95782
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98114
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,4,N Current (Min),A,30.12
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,4,N Current (Max),A,92.25
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,4,N Current (RMS),A,56.75
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,90.5
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,77.25
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,131.12
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,97.88
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96463
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94241
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94662
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (Min),A,12.25
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (Max),A,38.5
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,23.38
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.38
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.25
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.25
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.25
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.88
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84451
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98788
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98029
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Max),A,21.25
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.62
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95975
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9563
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93787
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Min),A,36.12
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Max),A,19.75
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.75
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.12
182161,The Penns,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
182161,The Penns,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
182161,The Penns,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
182161,The Penns,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
182161,The Penns,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
182161,The Penns,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
182161,The Penns,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
182161,The Penns,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
182161,The Penns,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
182161,The Penns,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Min),A,56.62
182161,The Penns,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Max),A,131.25
182161,The Penns,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.88
182161,The Penns,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Min),A,83.62
182161,The Penns,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Max),A,173.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Min),A,98.75
182161,The Penns,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Max),A,163.75
182161,The Penns,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
182161,The Penns,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Min),A,141.88
182161,The Penns,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Max),A,220.5
182161,The Penns,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
182161,The Penns,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95303
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96039
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93979
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,4,N Current (Min),A,21.38
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,4,N Current (Max),A,57.12
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,4,N Current (RMS),A,29.62
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.75
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,95.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96725
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97385
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93909
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (Min),A,14.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (Max),A,62.88
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,32.88
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,82.75
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.44
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82467
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92291
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97583
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Max),A,16.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93707
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9443
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Min),A,45.62
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Max),A,32.12
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.25
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.38
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
182161,The Penns,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
182161,The Penns,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
182161,The Penns,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
182161,The Penns,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
182161,The Penns,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
182161,The Penns,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
182161,The Penns,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
182161,The Penns,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
182161,The Penns,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
182161,The Penns,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Min),A,60.75
182161,The Penns,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Max),A,112.38
182161,The Penns,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.75
182161,The Penns,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Min),A,83.75
182161,The Penns,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Max),A,119.38
182161,The Penns,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
182161,The Penns,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Min),A,134.5
182161,The Penns,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Max),A,188.62
182161,The Penns,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
182161,The Penns,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Min),A,112.75
182161,The Penns,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Max),A,159.25
182161,The Penns,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
182161,The Penns,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
