Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94595
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9809
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93765
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,4,N Current (Min),A,22.25
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,4,N Current (Max),A,62.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,4,N Current (RMS),A,42.5
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.5
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.75
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.25
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,88.5
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.88
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98102
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94934
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95257
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (Min),A,12.75
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (Max),A,37.38
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,21.5
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.38
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.06
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85916
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9274
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94455
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Max),A,38.12
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.12
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94495
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95071
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95779
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Min),A,30.5
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Max),A,21.88
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.38
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
182161,The Penns,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
182161,The Penns,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
182161,The Penns,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
182161,The Penns,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
182161,The Penns,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
182161,The Penns,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
182161,The Penns,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
182161,The Penns,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
182161,The Penns,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
182161,The Penns,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
182161,The Penns,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Min),A,53.62
182161,The Penns,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Max),A,103.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,76.12
182161,The Penns,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Min),A,88.75
182161,The Penns,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Max),A,147.75
182161,The Penns,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Min),A,99.88
182161,The Penns,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Max),A,188.62
182161,The Penns,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.12
182161,The Penns,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Min),A,116.12
182161,The Penns,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Max),A,170.62
182161,The Penns,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
182161,The Penns,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95026
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95819
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94458
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,4,N Current (Min),A,21.88
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,4,N Current (Max),A,64.75
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,4,N Current (RMS),A,34.75
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,89.12
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.25
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98083
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97229
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95688
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (Min),A,16.88
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (Max),A,67.25
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.25
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.19
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93204
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86514
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91351
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Max),A,16.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,6.12
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98117
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93387
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96378
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Min),A,47.62
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Max),A,39.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.38
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.17
182161,The Penns,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
182161,The Penns,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
182161,The Penns,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
182161,The Penns,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
182161,The Penns,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
182161,The Penns,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
182161,The Penns,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
182161,The Penns,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
182161,The Penns,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Min),A,55.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Max),A,92.5
182161,The Penns,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.62
182161,The Penns,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Min),A,125.62
182161,The Penns,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Max),A,219.5
182161,The Penns,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
182161,The Penns,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Min),A,101.62
182161,The Penns,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Max),A,176.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
182161,The Penns,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Min),A,113.88
182161,The Penns,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Max),A,167.75
182161,The Penns,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
182161,The Penns,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T08:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96097
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95007
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96515
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,4,N Current (Min),A,21.88
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,4,N Current (Max),A,96.25
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,4,N Current (RMS),A,45.25
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.75
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.88
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,129.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.12
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95288
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97751
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97388
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (Min),A,17.25
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (Max),A,56.75
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,34.75
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.12
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.12
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,91.25
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.25
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.06
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94452
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8894
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91724
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Max),A,14.5
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,7.38
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.38
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97366
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95102
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93701
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Min),A,54.88
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Max),A,30.5
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.25
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.88
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.75
182161,The Penns,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
182161,The Penns,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
182161,The Penns,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
182161,The Penns,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
182161,The Penns,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.47
182161,The Penns,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.92
182161,The Penns,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
182161,The Penns,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
182161,The Penns,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
182161,The Penns,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
182161,The Penns,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Min),A,55.12
182161,The Penns,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Max),A,102.75
182161,The Penns,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.25
182161,The Penns,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Min),A,101.12
182161,The Penns,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Max),A,217.38
182161,The Penns,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
182161,The Penns,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Min),A,108.88
182161,The Penns,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Max),A,187.12
182161,The Penns,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
182161,The Penns,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Min),A,119.12
182161,The Penns,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Max),A,198.88
182161,The Penns,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
182161,The Penns,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T08:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93732
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9555
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95859
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,4,N Current (Min),A,22.38
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,4,N Current (Max),A,44.25
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94882
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94559
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9678
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (Min),A,12.75
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (Max),A,25.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,18.75
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.75
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.38
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97833
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90195
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92804
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Max),A,22.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,11.12
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.75
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96118
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96777
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Min),A,49.5
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Max),A,27.25
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
182161,The Penns,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
182161,The Penns,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.59
182161,The Penns,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
182161,The Penns,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
182161,The Penns,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.25
182161,The Penns,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
182161,The Penns,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
182161,The Penns,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
182161,The Penns,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
182161,The Penns,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
182161,The Penns,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Min),A,56.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Max),A,88.12
182161,The Penns,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.62
182161,The Penns,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Min),A,97.75
182161,The Penns,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Max),A,147.88
182161,The Penns,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.88
182161,The Penns,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Min),A,109.38
182161,The Penns,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Max),A,160.38
182161,The Penns,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
182161,The Penns,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Min),A,127.25
182161,The Penns,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Max),A,194.38
182161,The Penns,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T08:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94327
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96365
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9606
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,4,N Current (Min),A,23.75
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,4,N Current (Max),A,59.25
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.12
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,28.62
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.38
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,75.88
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.75
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,95.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95831
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96326
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96466
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (Min),A,14.25
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (Max),A,41.5
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,26.12
