Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.12
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.12
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98752
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9267
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97354
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Max),A,27.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,16.88
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95386
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97009
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9707
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Min),A,35.38
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Max),A,20.12
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.12
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.12
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
182161,The Penns,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.39
182161,The Penns,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
182161,The Penns,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
182161,The Penns,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
182161,The Penns,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
182161,The Penns,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
182161,The Penns,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
182161,The Penns,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
182161,The Penns,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
182161,The Penns,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Min),A,57.12
182161,The Penns,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Max),A,103.75
182161,The Penns,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
182161,The Penns,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Min),A,108.75
182161,The Penns,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Max),A,158.25
182161,The Penns,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
182161,The Penns,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Min),A,117.5
182161,The Penns,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Max),A,195.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
182161,The Penns,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Min),A,125.5
182161,The Penns,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Max),A,222.38
182161,The Penns,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
182161,The Penns,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96262
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95419
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95196
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,4,N Current (Min),A,21.38
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,4,N Current (Max),A,53.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,4,N Current (RMS),A,32.12
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,94.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.12
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,42.12
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,77.62
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97302
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97287
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (Min),A,15.38
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (Max),A,40.38
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,25.25
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.38
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.979
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91235
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Min),A,7.88
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Max),A,22.5
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97937
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96524
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97415
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Min),A,43.62
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Max),A,24.38
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.62
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
182161,The Penns,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.88
182161,The Penns,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
182161,The Penns,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
182161,The Penns,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
182161,The Penns,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
182161,The Penns,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
182161,The Penns,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
182161,The Penns,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
182161,The Penns,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
182161,The Penns,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Min),A,57.25
182161,The Penns,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Max),A,97.25
182161,The Penns,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.25
182161,The Penns,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Min),A,117.62
182161,The Penns,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Max),A,205.5
182161,The Penns,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
182161,The Penns,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Min),A,114.12
182161,The Penns,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Max),A,166.38
182161,The Penns,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.75
182161,The Penns,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Min),A,158.38
182161,The Penns,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Max),A,220.5
182161,The Penns,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.75
182161,The Penns,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94559
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95776
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96091
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,4,N Current (Min),A,21.75
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,4,N Current (Max),A,67.38
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,86.62
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.75
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,102.88
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97571
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97299
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95438
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (Min),A,14.75
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (Max),A,59.88
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,29.12
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.5
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97342
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88498
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Max),A,38.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.25
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97348
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9613
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96127
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Min),A,80.12
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Max),A,29.75
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.25
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,118.5
182161,The Penns,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
182161,The Penns,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
182161,The Penns,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.59
182161,The Penns,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
182161,The Penns,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
182161,The Penns,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
182161,The Penns,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
182161,The Penns,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
182161,The Penns,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
182161,The Penns,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
182161,The Penns,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Min),A,55.38
182161,The Penns,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Max),A,149.25
182161,The Penns,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
182161,The Penns,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Min),A,114.88
182161,The Penns,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Max),A,177.88
182161,The Penns,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
182161,The Penns,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Min),A,109.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Max),A,217.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.12
182161,The Penns,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Min),A,116.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Max),A,282.88
182161,The Penns,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
182161,The Penns,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95273
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95572
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95883
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,4,N Current (Min),A,20.25
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,4,N Current (Max),A,54.5
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,4,N Current (RMS),A,33.62
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,28.5
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.88
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,80.25
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,87.62
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.75
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97278
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96017
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97098
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (Max),A,45.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.12
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.19
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97583
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89804
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Min),A,12.12
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Max),A,39.88
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.25
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95807
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96573
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Min),A,84.38
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Max),A,33.75
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.25
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.62
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.75
182161,The Penns,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
182161,The Penns,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
182161,The Penns,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
182161,The Penns,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
182161,The Penns,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
182161,The Penns,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
182161,The Penns,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
182161,The Penns,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
182161,The Penns,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
182161,The Penns,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
182161,The Penns,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Min),A,53.62
182161,The Penns,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Max),A,142.25
182161,The Penns,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.25
182161,The Penns,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Min),A,107.62
182161,The Penns,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Max),A,170.12
182161,The Penns,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
182161,The Penns,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Min),A,102.88
182161,The Penns,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Max),A,194.5
182161,The Penns,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
182161,The Penns,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Min),A,121.5
182161,The Penns,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Max),A,270.5
182161,The Penns,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
182161,The Penns,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93545
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92322
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95801
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,4,N Current (Min),A,21.25
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,4,N Current (Max),A,76.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,4,N Current (RMS),A,36.88
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.88
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,104.5
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97794
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9779
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9599
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (Min),A,14.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (Max),A,61.12
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,89.12
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.75
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,52.5
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.06
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98502
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89532
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95428
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Min),A,7.38
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Max),A,33.5
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,17.88
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.62
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.75
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
