Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95789
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97369
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95071
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Min),A,30.62
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Max),A,19.38
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
182161,The Penns,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
182161,The Penns,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
182161,The Penns,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
182161,The Penns,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.05
182161,The Penns,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
182161,The Penns,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
182161,The Penns,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
182161,The Penns,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
182161,The Penns,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
182161,The Penns,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Min),A,51.25
182161,The Penns,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Max),A,82.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.88
182161,The Penns,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Min),A,107.62
182161,The Penns,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Max),A,157.75
182161,The Penns,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
182161,The Penns,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Min),A,108.88
182161,The Penns,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Max),A,187.25
182161,The Penns,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
182161,The Penns,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Min),A,117.25
182161,The Penns,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Max),A,183.38
182161,The Penns,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
182161,The Penns,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T07:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94916
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9378
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96756
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,4,N Current (Min),A,19.12
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,4,N Current (Max),A,85.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,4,N Current (RMS),A,42.62
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,129.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.62
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9675
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95145
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9487
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (Min),A,13.38
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (Max),A,34.75
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,19.25
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.62
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.88
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.06
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97955
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89603
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95804
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Max),A,42.88
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.12
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.5
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.12
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9512
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9787
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92505
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Min),A,34.38
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Max),A,22.5
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.75
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.62
182161,The Penns,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
182161,The Penns,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
182161,The Penns,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
182161,The Penns,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
182161,The Penns,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
182161,The Penns,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
182161,The Penns,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
182161,The Penns,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
182161,The Penns,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
182161,The Penns,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Min),A,51.38
182161,The Penns,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Max),A,103.62
182161,The Penns,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.88
182161,The Penns,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Min),A,94.75
182161,The Penns,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Max),A,149.75
182161,The Penns,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
182161,The Penns,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Min),A,107.5
182161,The Penns,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Max),A,190.62
182161,The Penns,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
182161,The Penns,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Min),A,100.38
182161,The Penns,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Max),A,233.12
182161,The Penns,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
182161,The Penns,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93695
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98129
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98428
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,4,N Current (Min),A,21.88
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,4,N Current (Max),A,82.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,4,N Current (RMS),A,56.5
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.38
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,99.88
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.75
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,128.62
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91342
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90216
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96963
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (Min),A,12.88
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (Max),A,31.38
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,20.12
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.19
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96213
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8764
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89892
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Max),A,31.38
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.12
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91431
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97992
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94644
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Min),A,30.38
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Max),A,22.88
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
182161,The Penns,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
182161,The Penns,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
182161,The Penns,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
182161,The Penns,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
182161,The Penns,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
182161,The Penns,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
182161,The Penns,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
182161,The Penns,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
182161,The Penns,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Min),A,61.62
182161,The Penns,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Max),A,106.5
182161,The Penns,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.12
182161,The Penns,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Min),A,71.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Max),A,137.38
182161,The Penns,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
182161,The Penns,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Min),A,116.88
182161,The Penns,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Max),A,188.62
182161,The Penns,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.62
182161,The Penns,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Min),A,132.62
182161,The Penns,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Max),A,232.5
182161,The Penns,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
182161,The Penns,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94153
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97928
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95236
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,4,N Current (Min),A,20.62
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,4,N Current (Max),A,64.12
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,4,N Current (RMS),A,44.25
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,93.12
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.25
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.25
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95251
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87665
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98578
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (Min),A,18.25
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (Max),A,52.5
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,32.38
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,17.62
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.62
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,74.75
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.81
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.75
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95587
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90677
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8634
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Max),A,24.38
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.25
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89633
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99301
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9411
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Min),A,96.62
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Max),A,51.38
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,122.88
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.88
182161,The Penns,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.62
182161,The Penns,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
182161,The Penns,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
182161,The Penns,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
182161,The Penns,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
182161,The Penns,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
182161,The Penns,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
182161,The Penns,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.31
182161,The Penns,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
182161,The Penns,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
182161,The Penns,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Min),A,59.62
182161,The Penns,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Max),A,132.38
182161,The Penns,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
182161,The Penns,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Min),A,80.12
182161,The Penns,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Max),A,167.25
182161,The Penns,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.12
182161,The Penns,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Min),A,109.75
182161,The Penns,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Max),A,252.12
182161,The Penns,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
182161,The Penns,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Min),A,126.88
182161,The Penns,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Max),A,188.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
182161,The Penns,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91672
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95923
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91098
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,4,N Current (Min),A,21.75
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,4,N Current (Max),A,40.38
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,4,N Current (RMS),A,28.25
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.12
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84652
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86569
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97198
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (Min),A,13.62
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (Max),A,29.62
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,22.88
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94604
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91504
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86197
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Max),A,21.62
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,10.25
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96417
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95999
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Min),A,37.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Max),A,17.38
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.75
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.62
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
182161,The Penns,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
182161,The Penns,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
182161,The Penns,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
182161,The Penns,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
182161,The Penns,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
182161,The Penns,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
182161,The Penns,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
182161,The Penns,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
182161,The Penns,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
182161,The Penns,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
182161,The Penns,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Min),A,49.38
