Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Max),A,72.25
182161,The Penns,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.38
182161,The Penns,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Min),A,83.38
182161,The Penns,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Max),A,121.5
182161,The Penns,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
182161,The Penns,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Min),A,112.75
182161,The Penns,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Max),A,146.38
182161,The Penns,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
182161,The Penns,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Min),A,111.88
182161,The Penns,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Max),A,143.12
182161,The Penns,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
182161,The Penns,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88772
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9277
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93375
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,4,N Current (Min),A,18.38
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,4,N Current (Max),A,43.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,4,N Current (RMS),A,26.12
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,68.75
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.56
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82568
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88043
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93506
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (Max),A,32.62
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,19.75
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.81
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83114
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93527
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92316
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Max),A,16.5
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.88
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92886
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96878
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89413
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Min),A,35.75
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Max),A,20.75
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,35.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
182161,The Penns,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.5
182161,The Penns,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
182161,The Penns,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
182161,The Penns,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
182161,The Penns,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
182161,The Penns,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
182161,The Penns,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
182161,The Penns,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
182161,The Penns,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
182161,The Penns,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Min),A,51.38
182161,The Penns,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Max),A,75.12
182161,The Penns,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.25
182161,The Penns,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Min),A,62.12
182161,The Penns,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Max),A,102.75
182161,The Penns,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
182161,The Penns,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Min),A,93.75
182161,The Penns,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Max),A,142.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
182161,The Penns,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Min),A,88.62
182161,The Penns,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Max),A,157.25
182161,The Penns,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
182161,The Penns,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.06
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92035
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9407
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95532
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,4,N Current (Min),A,18.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,4,N Current (Max),A,62.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,4,N Current (RMS),A,39.38
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.88
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.12
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,90.25
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.88
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.44
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87991
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87396
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89673
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (Max),A,29.25
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.12
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.12
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.44
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84787
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93475
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89944
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Max),A,20.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,9.38
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81363
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97226
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88711
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Min),A,42.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Max),A,25.12
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
182161,The Penns,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
182161,The Penns,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
182161,The Penns,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
182161,The Penns,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
182161,The Penns,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
182161,The Penns,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
182161,The Penns,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
182161,The Penns,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
182161,The Penns,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.17
182161,The Penns,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
182161,The Penns,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Min),A,50.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Max),A,92.62
182161,The Penns,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Min),A,62.38
182161,The Penns,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Max),A,97.62
182161,The Penns,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
182161,The Penns,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Min),A,82.25
182161,The Penns,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Max),A,143.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
182161,The Penns,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Min),A,90.38
182161,The Penns,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Max),A,159.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
182161,The Penns,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90527
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91293
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91385
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,4,N Current (Min),A,16.62
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,4,N Current (Max),A,28.88
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.62
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.38
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87118
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87085
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84149
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (Max),A,26.88
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,18.62
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90228
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94098
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91971
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (Max),A,24.62
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,10.38
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.56
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.12
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85153
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95203
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89715
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (Min),A,27.75
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (Max),A,17.88
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,36.5
182161,The Penns,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
182161,The Penns,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
182161,The Penns,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
182161,The Penns,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
182161,The Penns,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
182161,The Penns,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
182161,The Penns,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
182161,The Penns,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
182161,The Penns,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
182161,The Penns,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
182161,The Penns,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,busbar,,N Current (Min),A,44.88
182161,The Penns,2024-01-12T06:20:00.000+00:00,busbar,,N Current (Max),A,69.88
182161,The Penns,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.88
182161,The Penns,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (Min),A,61.25
182161,The Penns,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (Max),A,100.25
182161,The Penns,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.62
182161,The Penns,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (Min),A,81.38
182161,The Penns,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (Max),A,116.88
182161,The Penns,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
182161,The Penns,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (Min),A,79.25
182161,The Penns,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (Max),A,116.12
182161,The Penns,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
182161,The Penns,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93585
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89944
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87103
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,4,N Current (Min),A,16.62
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,4,N Current (Max),A,44.38
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,4,N Current (RMS),A,24.12
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.88
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.25
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.06
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.13
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86435
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83871
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90625
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (Min),A,9.62
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (Max),A,22.38
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.25
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.62
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.38
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86236
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9599
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92145
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (Max),A,32.62
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.25
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.44
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80316
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96115
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86715
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (Min),A,31.38
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (Max),A,19.12
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
182161,The Penns,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
182161,The Penns,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
182161,The Penns,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
182161,The Penns,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
182161,The Penns,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
182161,The Penns,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
182161,The Penns,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
182161,The Penns,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
182161,The Penns,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
182161,The Penns,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
182161,The Penns,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,busbar,,N Current (Min),A,44.25
182161,The Penns,2024-01-12T06:10:00.000+00:00,busbar,,N Current (Max),A,75.62
182161,The Penns,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.25
182161,The Penns,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (Min),A,61.38
182161,The Penns,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (Max),A,107.75
182161,The Penns,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
182161,The Penns,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (Min),A,79.88
182161,The Penns,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (Max),A,121.62
182161,The Penns,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (Min),A,72.38
182161,The Penns,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (Max),A,118.25
182161,The Penns,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
182161,The Penns,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.38
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.75
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90338
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87173
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86282
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,4,N Current (Max),A,23.5
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,4,N Current (RMS),A,17.12
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
