Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.88
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88669
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90927
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9191
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (Min),A,12.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (Max),A,35.75
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.75
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8905
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95923
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91064
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (Max),A,34.25
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.12
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.75
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.12
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.63
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80029
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95801
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95218
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (Min),A,38.12
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (Max),A,22.62
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
182161,The Penns,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
182161,The Penns,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
182161,The Penns,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
182161,The Penns,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
182161,The Penns,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
182161,The Penns,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
182161,The Penns,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
182161,The Penns,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,busbar,,N Current (Min),A,41.62
182161,The Penns,2024-01-12T06:00:00.000+00:00,busbar,,N Current (Max),A,66.12
182161,The Penns,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.25
182161,The Penns,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (Min),A,57.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (Max),A,111.5
182161,The Penns,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
182161,The Penns,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (Min),A,81.38
182161,The Penns,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (Max),A,118.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
182161,The Penns,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (Min),A,77.88
182161,The Penns,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (Max),A,118.88
182161,The Penns,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
182161,The Penns,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91843
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92486
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86709
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,4,N Current (Max),A,38.25
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,4,N Current (RMS),A,19.12
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.88
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91577
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88214
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8826
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (Min),A,10.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (Max),A,26.12
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.12
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.81
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81607
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94681
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90591
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (Min),A,5.38
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (Max),A,23.38
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,8.88
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.94
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.75
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83157
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95431
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87637
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (Min),A,33.75
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (Max),A,18.75
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
182161,The Penns,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
182161,The Penns,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
182161,The Penns,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
182161,The Penns,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
182161,The Penns,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
182161,The Penns,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
182161,The Penns,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
182161,The Penns,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
182161,The Penns,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.36
182161,The Penns,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
182161,The Penns,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,busbar,,N Current (Min),A,42.12
182161,The Penns,2024-01-12T05:50:00.000+00:00,busbar,,N Current (Max),A,69.75
182161,The Penns,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.38
182161,The Penns,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (Min),A,59.25
182161,The Penns,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (Max),A,83.25
182161,The Penns,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
182161,The Penns,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (Min),A,83.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (Max),A,113.62
182161,The Penns,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
182161,The Penns,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (Min),A,78.38
182161,The Penns,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (Max),A,102.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
182161,The Penns,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.5
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9248
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91092
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84659
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,4,N Current (Max),A,24.62
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,4,N Current (RMS),A,16.62
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.62
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.75
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.19
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91104
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90472
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85104
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (Min),A,11.12
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (Max),A,26.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,15.75
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,23.75
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.5
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.75
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86673
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95416
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87265
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (Max),A,12.5
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,7.38
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.56
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84213
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90527
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9237
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (Min),A,39.62
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (Max),A,22.5
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.75
182161,The Penns,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
182161,The Penns,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
182161,The Penns,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
182161,The Penns,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
182161,The Penns,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
182161,The Penns,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
182161,The Penns,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
182161,The Penns,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
182161,The Penns,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
182161,The Penns,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,busbar,,N Current (Min),A,39.75
182161,The Penns,2024-01-12T05:40:00.000+00:00,busbar,,N Current (Max),A,62.38
182161,The Penns,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.12
182161,The Penns,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (Min),A,60.5
182161,The Penns,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (Max),A,98.38
182161,The Penns,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
182161,The Penns,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (Min),A,76.25
182161,The Penns,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (Max),A,103.38
182161,The Penns,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (Min),A,70.12
182161,The Penns,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (Max),A,112.38
182161,The Penns,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
182161,The Penns,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.56
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.38
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90158
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83676
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84009
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,4,N Current (Min),A,14.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,4,N Current (Max),A,25.5
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,4,N Current (RMS),A,15.88
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84717
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88675
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87195
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (Min),A,11.25
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (Max),A,23.38
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,14.75
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.25
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.62
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86874
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9649
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8927
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Max),A,17.12
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.25
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.88
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.82
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.94
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83969
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93042
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90164
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Min),A,20.88
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Max),A,13.62
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.75
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.75
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
182161,The Penns,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
182161,The Penns,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
182161,The Penns,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
182161,The Penns,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
182161,The Penns,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
182161,The Penns,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
182161,The Penns,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
182161,The Penns,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
182161,The Penns,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
182161,The Penns,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
182161,The Penns,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Min),A,38.12
182161,The Penns,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Max),A,65.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.75
182161,The Penns,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Min),A,58.25
182161,The Penns,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Max),A,80.5
182161,The Penns,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
182161,The Penns,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Min),A,73.25
182161,The Penns,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Max),A,106.25
182161,The Penns,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
182161,The Penns,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Min),A,68.5
182161,The Penns,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Max),A,96.25
182161,The Penns,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
182161,The Penns,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.06
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.94
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89148
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82318
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83893
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,4,N Current (Min),A,13.25
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,4,N Current (Max),A,18.88
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,4,N Current (RMS),A,14.62
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.19
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.88
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82776
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86673
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84442
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (Max),A,21.5
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,13.62
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.5
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88672
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94891
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88333
