Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Max),A,42.75
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.75
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.75
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.69
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9169
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92694
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89648
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Min),A,20.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Max),A,12.88
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
182161,The Penns,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
182161,The Penns,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
182161,The Penns,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
182161,The Penns,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
182161,The Penns,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
182161,The Penns,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
182161,The Penns,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
182161,The Penns,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
182161,The Penns,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
182161,The Penns,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
182161,The Penns,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Min),A,37.62
182161,The Penns,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Max),A,60.75
182161,The Penns,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.38
182161,The Penns,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Min),A,57.88
182161,The Penns,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Max),A,115.25
182161,The Penns,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
182161,The Penns,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Min),A,68.5
182161,The Penns,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Max),A,88.38
182161,The Penns,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Min),A,68.88
182161,The Penns,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Max),A,90.25
182161,The Penns,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
182161,The Penns,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.56
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.63
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.06
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84717
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80603
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84952
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,4,N Current (Min),A,14.12
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,4,N Current (Max),A,23.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.38
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.25
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.88
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.82
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.31
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.06
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83944
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90069
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82785
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (Min),A,11.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (Max),A,28.75
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.12
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.62
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8211
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9426
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87185
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Max),A,8.62
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,6.25
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.25
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93619
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8941
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93036
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Min),A,26.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Max),A,14.88
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
182161,The Penns,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
182161,The Penns,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
182161,The Penns,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
182161,The Penns,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
182161,The Penns,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
182161,The Penns,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
182161,The Penns,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
182161,The Penns,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
182161,The Penns,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
182161,The Penns,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
182161,The Penns,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Min),A,38.38
182161,The Penns,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Max),A,48.62
182161,The Penns,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.75
182161,The Penns,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Min),A,59.5
182161,The Penns,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Max),A,84.12
182161,The Penns,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
182161,The Penns,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Min),A,70.25
182161,The Penns,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Max),A,91.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Min),A,69.88
182161,The Penns,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Max),A,97.88
182161,The Penns,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
182161,The Penns,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.94
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.31
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.94
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80679
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78631
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83932
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,4,N Current (Min),A,13.5
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,4,N Current (Max),A,25.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.25
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.75
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.94
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.94
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83697
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90362
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80395
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (Min),A,11.12
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (Max),A,36.88
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.88
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.13
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75378
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94412
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88553
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Max),A,10.62
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,7.12
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86276
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87842
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89783
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Min),A,19.62
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Max),A,12.88
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,29.5
182161,The Penns,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
182161,The Penns,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
182161,The Penns,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
182161,The Penns,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
182161,The Penns,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
182161,The Penns,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
182161,The Penns,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
182161,The Penns,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
182161,The Penns,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
182161,The Penns,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
182161,The Penns,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Min),A,38.25
182161,The Penns,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Max),A,55.75
182161,The Penns,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.12
182161,The Penns,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Min),A,52.25
182161,The Penns,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Max),A,63.5
182161,The Penns,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
182161,The Penns,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Min),A,65.25
182161,The Penns,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Max),A,94.25
182161,The Penns,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
182161,The Penns,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Min),A,63.25
182161,The Penns,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Max),A,80.88
182161,The Penns,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
182161,The Penns,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.75
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.63
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.69
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87222
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78125
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86056
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,4,N Current (Min),A,13.88
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,4,N Current (Max),A,26.12
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,4,N Current (RMS),A,16.5
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.75
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.56
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.5
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84503
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85098
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78717
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (Min),A,10.75
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (Max),A,21.88
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.12
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.37
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.75
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77697
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97235
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88003
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Max),A,42.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,28.75
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85623
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89648
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87512
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Min),A,29.75
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Max),A,14.25
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
182161,The Penns,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
182161,The Penns,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
182161,The Penns,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
182161,The Penns,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
182161,The Penns,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
182161,The Penns,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
182161,The Penns,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
182161,The Penns,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
182161,The Penns,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
182161,The Penns,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Min),A,39.75
182161,The Penns,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Max),A,75.5
182161,The Penns,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,58.38
182161,The Penns,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Min),A,55.12
182161,The Penns,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Max),A,64.62
182161,The Penns,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
182161,The Penns,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Min),A,65.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Max),A,118.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.38
182161,The Penns,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Min),A,67.75
182161,The Penns,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Max),A,97.5
182161,The Penns,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
182161,The Penns,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.56
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87182
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83893
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8605
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,4,N Current (Min),A,13.75
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,4,N Current (Max),A,28.25
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,4,N Current (RMS),A,16.12
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.06
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.38
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.37
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79156
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84057
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85464
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (Max),A,19.62
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.62
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.13
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79873
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99628
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95676
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Min),A,29.5
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Max),A,41.75
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,33.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.25
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.25
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.44
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86361
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92764
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85351
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Min),A,17.62
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Max),A,12.12
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.12
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.75
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
