Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
182161,The Penns,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
182161,The Penns,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
182161,The Penns,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
182161,The Penns,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
182161,The Penns,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
182161,The Penns,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
182161,The Penns,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
182161,The Penns,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
182161,The Penns,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
182161,The Penns,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Min),A,51.88
182161,The Penns,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Max),A,82.38
182161,The Penns,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Min),A,51.12
182161,The Penns,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Max),A,66.62
182161,The Penns,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
182161,The Penns,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Min),A,95.12
182161,The Penns,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Max),A,125.25
182161,The Penns,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
182161,The Penns,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Min),A,71.25
182161,The Penns,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Max),A,86.25
182161,The Penns,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
182161,The Penns,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T04:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.12
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.69
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.06
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81677
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85116
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8566
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,4,N Current (Max),A,21.75
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,4,N Current (RMS),A,16.88
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.56
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.06
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.19
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82336
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79596
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84759
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (Max),A,17.25
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.88
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.37
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71859
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83447
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95099
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Max),A,34.75
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.38
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.12
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87982
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9144
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86261
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Min),A,17.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Max),A,11.38
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
182161,The Penns,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
182161,The Penns,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
182161,The Penns,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
182161,The Penns,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
182161,The Penns,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
182161,The Penns,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
182161,The Penns,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
182161,The Penns,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
182161,The Penns,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
182161,The Penns,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Min),A,39.25
182161,The Penns,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Max),A,63.25
182161,The Penns,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
182161,The Penns,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Min),A,50.25
182161,The Penns,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Max),A,57.88
182161,The Penns,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
182161,The Penns,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Min),A,58.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Max),A,103.25
182161,The Penns,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Min),A,71.38
182161,The Penns,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Max),A,84.12
182161,The Penns,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.5
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.56
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81769
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79568
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83352
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,4,N Current (Min),A,14.12
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,4,N Current (Max),A,23.38
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.44
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80871
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79559
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83737
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (Min),A,8.5
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (Max),A,20.5
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.88
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.13
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.25
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75155
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84207
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95642
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Max),A,16.5
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.5
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.88
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.862
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89697
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89837
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Min),A,20.88
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Max),A,11.62
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
182161,The Penns,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
182161,The Penns,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
182161,The Penns,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
182161,The Penns,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
182161,The Penns,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
182161,The Penns,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
182161,The Penns,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
182161,The Penns,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
182161,The Penns,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
182161,The Penns,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Min),A,38.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Max),A,47.12
182161,The Penns,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
182161,The Penns,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Min),A,50.75
182161,The Penns,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Max),A,66.12
182161,The Penns,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
182161,The Penns,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Min),A,57.62
182161,The Penns,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Max),A,77.62
182161,The Penns,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.62
182161,The Penns,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Min),A,69.75
182161,The Penns,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Max),A,84.75
182161,The Penns,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
182161,The Penns,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T04:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.12
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.75
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.25
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85373
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80166
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83328
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,4,N Current (Min),A,14.25
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,4,N Current (Max),A,24.25
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,4,N Current (RMS),A,16.12
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.19
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.25
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.81
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78616
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78128
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76587
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (Max),A,17.12
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.75
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-39.57
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.75
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75619
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84668
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95358
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Max),A,18.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,9.62
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.38
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8764
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89477
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92535
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Min),A,20.25
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Max),A,13.12
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
182161,The Penns,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
182161,The Penns,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
182161,The Penns,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
182161,The Penns,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
182161,The Penns,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
182161,The Penns,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
182161,The Penns,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
182161,The Penns,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
182161,The Penns,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
182161,The Penns,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
182161,The Penns,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Min),A,37.5
182161,The Penns,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Max),A,49.12
182161,The Penns,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.75
182161,The Penns,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Min),A,52.12
182161,The Penns,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Max),A,68.62
182161,The Penns,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Min),A,56.88
182161,The Penns,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Max),A,77.12
182161,The Penns,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
182161,The Penns,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Min),A,67.38
182161,The Penns,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Max),A,86.25
182161,The Penns,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
182161,The Penns,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.13
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89099
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8529
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8175
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,4,N Current (Min),A,13.62
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,4,N Current (Max),A,24.25
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.75
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.25
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.44
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.31
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82168
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72537
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74984
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (Max),A,17.38
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.25
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.56
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.44
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80145
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85333
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90054
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Min),A,4.38
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Max),A,12.75
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.62
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88046
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92123
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85599
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Min),A,17.12
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Max),A,11.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
182161,The Penns,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
182161,The Penns,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
182161,The Penns,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
182161,The Penns,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
182161,The Penns,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
182161,The Penns,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
182161,The Penns,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
182161,The Penns,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
182161,The Penns,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
182161,The Penns,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
182161,The Penns,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Min),A,37.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Max),A,48.88
182161,The Penns,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.62
182161,The Penns,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Min),A,55.12
182161,The Penns,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Max),A,67.12
182161,The Penns,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
182161,The Penns,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Min),A,60.25
182161,The Penns,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Max),A,79.88
182161,The Penns,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
182161,The Penns,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Min),A,65.38
182161,The Penns,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Max),A,82.62
182161,The Penns,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
182161,The Penns,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.19
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.75
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81436
