Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83581
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82736
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,4,N Current (Min),A,14.5
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,4,N Current (Max),A,21.38
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,4,N Current (RMS),A,16.62
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.25
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.94
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.81
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81109
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71402
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7839
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (Min),A,9.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (Max),A,16.75
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.88
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.63
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.25
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77917
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85336
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83771
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Min),A,4.38
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Max),A,13.5
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,5.38
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86047
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91748
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87716
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Min),A,19.5
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Max),A,11.75
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.5
182161,The Penns,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
182161,The Penns,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
182161,The Penns,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
182161,The Penns,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
182161,The Penns,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
182161,The Penns,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
182161,The Penns,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
182161,The Penns,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
182161,The Penns,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Min),A,37.25
182161,The Penns,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Max),A,45.38
182161,The Penns,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.88
182161,The Penns,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Min),A,53.5
182161,The Penns,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Max),A,64.88
182161,The Penns,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
182161,The Penns,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Min),A,58.5
182161,The Penns,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Max),A,73.5
182161,The Penns,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
182161,The Penns,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Min),A,65.25
182161,The Penns,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Max),A,78.62
182161,The Penns,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
182161,The Penns,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.75
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.06
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82501
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83188
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79693
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,4,N Current (Min),A,13.75
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,4,N Current (Max),A,23.62
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,4,N Current (RMS),A,17.25
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.12
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.75
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.87
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7688
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70086
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81707
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (Max),A,17.62
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,9.75
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.75
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.13
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.94
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.5
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69433
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77227
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87677
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Min),A,4.5
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Max),A,13.25
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.62
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.94
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84344
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89419
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92255
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Min),A,21.25
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Max),A,13.88
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
182161,The Penns,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
182161,The Penns,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
182161,The Penns,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
182161,The Penns,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
182161,The Penns,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
182161,The Penns,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
182161,The Penns,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
182161,The Penns,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
182161,The Penns,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
182161,The Penns,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
182161,The Penns,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Min),A,37.5
182161,The Penns,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Max),A,51.12
182161,The Penns,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.38
182161,The Penns,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Min),A,50.12
182161,The Penns,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Max),A,62.25
182161,The Penns,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
182161,The Penns,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Min),A,56.38
182161,The Penns,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Max),A,79.38
182161,The Penns,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
182161,The Penns,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Min),A,69.25
182161,The Penns,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Max),A,84.62
182161,The Penns,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
182161,The Penns,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.81
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.87
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.63
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76584
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79397
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82837
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,4,N Current (Min),A,14.62
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,4,N Current (Max),A,25.62
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,4,N Current (RMS),A,17.75
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.12
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.75
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.06
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.94
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81418
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74408
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81616
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (Max),A,18.75
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.62
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.69
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.19
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72381
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78787
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9339
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Min),A,4.5
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Max),A,11.38
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,7.88
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.75
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.62
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85028
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86197
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88357
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Min),A,18.88
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Max),A,12.12
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.62
182161,The Penns,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
182161,The Penns,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
182161,The Penns,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
182161,The Penns,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.48
182161,The Penns,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
182161,The Penns,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
182161,The Penns,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
182161,The Penns,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
182161,The Penns,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
182161,The Penns,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Min),A,38.5
182161,The Penns,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Max),A,49.25
182161,The Penns,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.38
182161,The Penns,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Min),A,50.12
182161,The Penns,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Max),A,59.25
182161,The Penns,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.38
182161,The Penns,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Min),A,56.62
182161,The Penns,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Max),A,75.62
182161,The Penns,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
182161,The Penns,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Min),A,64.62
182161,The Penns,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Max),A,85.75
182161,The Penns,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
182161,The Penns,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.43
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.06
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.56
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84314
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77682
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81894
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,4,N Current (Min),A,13.38
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,4,N Current (Max),A,25.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.88
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,25.38
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,37.38
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.62
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.81
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81338
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71463
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83279
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (Max),A,17.38
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.06
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.62
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74661
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7955
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89361
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Min),A,4.25
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Max),A,10.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.38
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.5
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.38
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.62
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83615
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91934
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93344
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Min),A,18.5
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Max),A,13.38
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.88
182161,The Penns,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
182161,The Penns,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
182161,The Penns,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
182161,The Penns,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
182161,The Penns,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
182161,The Penns,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
182161,The Penns,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
182161,The Penns,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
182161,The Penns,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Min),A,36.75
182161,The Penns,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Max),A,46.62
182161,The Penns,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.38
182161,The Penns,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Min),A,53.62
182161,The Penns,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Max),A,62.62
182161,The Penns,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
182161,The Penns,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Min),A,57.62
182161,The Penns,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Max),A,75.12
182161,The Penns,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
182161,The Penns,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Min),A,68.12
182161,The Penns,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Max),A,82.25
182161,The Penns,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
182161,The Penns,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.44
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.19
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.81
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86831
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8139
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83514
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,4,N Current (Max),A,18.75
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,25.62
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.69
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.5
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.88
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81369
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78241
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83935
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (Max),A,18.5
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.38
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
