Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.13
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.69
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77273
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77441
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8724
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Min),A,4.12
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Max),A,11.62
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,14.12
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.69
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87118
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90637
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88852
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Min),A,15.75
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Max),A,11.25
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
182161,The Penns,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
182161,The Penns,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
182161,The Penns,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
182161,The Penns,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
182161,The Penns,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
182161,The Penns,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
182161,The Penns,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
182161,The Penns,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
182161,The Penns,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
182161,The Penns,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
182161,The Penns,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Min),A,36.62
182161,The Penns,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Max),A,43.12
182161,The Penns,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.25
182161,The Penns,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Min),A,55.75
182161,The Penns,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Max),A,65.75
182161,The Penns,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
182161,The Penns,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Min),A,57.38
182161,The Penns,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Max),A,77.12
182161,The Penns,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
182161,The Penns,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Min),A,63.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Max),A,78.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.19
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.37
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85403
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85043
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82358
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,4,N Current (Max),A,26.25
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,4,N Current (RMS),A,16.38
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.5
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.12
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.5
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.13
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.87
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.06
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83038
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76516
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84222
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.25
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (Max),A,13.75
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,9.88
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.94
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.06
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.6994
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79278
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89273
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Min),A,4.25
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Max),A,16.62
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,7.25
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,11.12
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85788
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8934
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92132
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Min),A,23.75
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Max),A,12.12
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
182161,The Penns,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
182161,The Penns,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
182161,The Penns,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
182161,The Penns,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
182161,The Penns,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
182161,The Penns,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
182161,The Penns,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
182161,The Penns,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
182161,The Penns,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
182161,The Penns,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
182161,The Penns,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Min),A,37.62
182161,The Penns,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Max),A,51.75
182161,The Penns,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.62
182161,The Penns,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Min),A,55.12
182161,The Penns,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Max),A,67.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
182161,The Penns,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Min),A,57.88
182161,The Penns,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Max),A,77.12
182161,The Penns,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Min),A,67.88
182161,The Penns,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Max),A,91.12
182161,The Penns,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
182161,The Penns,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T03:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.63
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.56
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8005
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81994
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83236
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,4,N Current (Min),A,14.88
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,4,N Current (Max),A,26.5
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,4,N Current (RMS),A,17.38
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.69
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.75
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.81
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86545
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.70449
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80636
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (Max),A,16.5
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.44
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68878
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85364
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94992
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Max),A,15.75
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.12
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.69
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86111
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89114
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89914
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Min),A,18.62
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Max),A,12.38
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.25
182161,The Penns,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.88
182161,The Penns,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
182161,The Penns,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
182161,The Penns,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
182161,The Penns,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
182161,The Penns,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
182161,The Penns,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
182161,The Penns,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
182161,The Penns,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
182161,The Penns,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
182161,The Penns,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Min),A,40.5
182161,The Penns,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Max),A,52.88
182161,The Penns,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.25
182161,The Penns,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Min),A,54.25
182161,The Penns,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Max),A,64.25
182161,The Penns,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
182161,The Penns,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Min),A,57.62
182161,The Penns,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Max),A,77.75
182161,The Penns,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
182161,The Penns,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Min),A,74.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Max),A,91.25
182161,The Penns,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
182161,The Penns,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.75
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.44
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.94
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85724
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81692
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84479
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,4,N Current (Min),A,14.88
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,4,N Current (Max),A,25.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,4,N Current (RMS),A,17.38
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-40.37
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.31
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84652
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77301
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82031
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (Min),A,10.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (Max),A,21.5
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.88
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73529
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7756
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95608
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Min),A,8.25
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Max),A,21.12
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,10.62
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.19
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.5
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86435
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85696
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86609
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Min),A,15.88
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Max),A,12.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
182161,The Penns,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
182161,The Penns,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
182161,The Penns,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
182161,The Penns,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
182161,The Penns,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
182161,The Penns,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
182161,The Penns,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
182161,The Penns,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
182161,The Penns,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
182161,The Penns,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Min),A,40.38
182161,The Penns,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Max),A,49.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.62
182161,The Penns,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Min),A,55.62
182161,The Penns,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Max),A,67.38
182161,The Penns,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
182161,The Penns,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Min),A,58.25
182161,The Penns,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Max),A,82.62
182161,The Penns,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
182161,The Penns,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Min),A,73.25
182161,The Penns,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Max),A,91.12
182161,The Penns,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
182161,The Penns,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.12
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86261
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79303
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88101
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,4,N Current (Min),A,15.88
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,4,N Current (Max),A,25.12
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,4,N Current (RMS),A,19.75
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.06
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.69
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86365
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81061
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82174
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (Min),A,9.75
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (Max),A,27.62
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.06
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.13
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73346
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77252
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94684
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Min),A,6.88
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Max),A,19.12
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.06
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
