Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87433
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93817
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87286
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Min),A,22.38
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Max),A,13.5
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
182161,The Penns,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
182161,The Penns,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
182161,The Penns,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
182161,The Penns,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
182161,The Penns,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
182161,The Penns,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
182161,The Penns,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
182161,The Penns,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
182161,The Penns,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
182161,The Penns,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
182161,The Penns,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Min),A,41.5
182161,The Penns,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Max),A,52.5
182161,The Penns,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.88
182161,The Penns,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Min),A,55.25
182161,The Penns,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Max),A,65.88
182161,The Penns,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Min),A,62.62
182161,The Penns,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Max),A,86.62
182161,The Penns,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Min),A,76.38
182161,The Penns,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Max),A,94.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
182161,The Penns,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.44
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.75
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85879
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82016
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90961
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,4,N Current (Min),A,16.75
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,4,N Current (Max),A,30.75
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,4,N Current (RMS),A,21.62
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.38
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.94
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.88
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84192
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73077
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81778
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (Max),A,16.75
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.75
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.12
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.56
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-55.19
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78503
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57617
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94733
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Max),A,19.25
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.25
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.69
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84405
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94376
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.863
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Min),A,24.38
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Max),A,14.5
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
182161,The Penns,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
182161,The Penns,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
182161,The Penns,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
182161,The Penns,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
182161,The Penns,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
182161,The Penns,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
182161,The Penns,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
182161,The Penns,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
182161,The Penns,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
182161,The Penns,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
182161,The Penns,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Min),A,42.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Max),A,57.88
182161,The Penns,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.88
182161,The Penns,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Min),A,56.75
182161,The Penns,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Max),A,69.38
182161,The Penns,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
182161,The Penns,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Min),A,57.88
182161,The Penns,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Max),A,79.5
182161,The Penns,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
182161,The Penns,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Min),A,78.62
182161,The Penns,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Max),A,101.5
182161,The Penns,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
182161,The Penns,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.75
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.62
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87866
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85791
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87243
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,4,N Current (Min),A,15.25
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,4,N Current (Max),A,30.38
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.12
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.88
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.62
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.69
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.19
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84106
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74316
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81393
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (Max),A,16.38
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.75
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.87
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.06
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75299
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59219
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92743
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Min),A,4.38
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Max),A,17.62
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,9.12
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.81
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.31
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85809
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95511
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91604
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Min),A,27.12
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Max),A,15.88
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
182161,The Penns,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
182161,The Penns,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
182161,The Penns,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
182161,The Penns,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
182161,The Penns,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
182161,The Penns,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
182161,The Penns,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
182161,The Penns,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
182161,The Penns,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
182161,The Penns,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
182161,The Penns,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Min),A,41.12
182161,The Penns,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Max),A,57.5
182161,The Penns,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Min),A,56.62
182161,The Penns,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Max),A,65.75
182161,The Penns,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
182161,The Penns,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Min),A,63.62
182161,The Penns,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Max),A,82.5
182161,The Penns,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Min),A,78.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Max),A,102.5
182161,The Penns,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
182161,The Penns,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T02:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.19
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.88
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80746
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82318
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8815
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,4,N Current (Min),A,15.88
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,4,N Current (Max),A,28.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,4,N Current (RMS),A,20.62
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.88
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.88
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.12
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86072
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79623
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8204
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (Max),A,15.5
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.38
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.19
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77227
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7622
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88186
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Min),A,4.38
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Max),A,13.25
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.5
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.62
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88382
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94308
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9183
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Min),A,21.88
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Max),A,14.5
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.75
182161,The Penns,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.88
182161,The Penns,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
182161,The Penns,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
182161,The Penns,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
182161,The Penns,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
182161,The Penns,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
182161,The Penns,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
182161,The Penns,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
182161,The Penns,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
182161,The Penns,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
182161,The Penns,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Min),A,41.62
182161,The Penns,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Max),A,54.75
182161,The Penns,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.25
182161,The Penns,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Min),A,55.75
182161,The Penns,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Max),A,67.5
182161,The Penns,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
182161,The Penns,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Min),A,61.88
182161,The Penns,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Max),A,85.38
182161,The Penns,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
182161,The Penns,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Min),A,77.5
182161,The Penns,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Max),A,92.25
182161,The Penns,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
182161,The Penns,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T02:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.25
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.31
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75811
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79937
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89123
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,4,N Current (Min),A,17.88
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,4,N Current (Max),A,26.38
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,4,N Current (RMS),A,21.62
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.12
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.25
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.25
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.19
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.81
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84665
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78979
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85116
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (Min),A,9.88
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (Max),A,22.25
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.62
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.87
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80514
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95254
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88254
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Max),A,14.25
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.75
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.62
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.25
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87311
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9451
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90072
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Min),A,20.5
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Max),A,13.38
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,29.12
182161,The Penns,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
182161,The Penns,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
182161,The Penns,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
182161,The Penns,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
182161,The Penns,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
182161,The Penns,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.19
182161,The Penns,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
182161,The Penns,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
182161,The Penns,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
182161,The Penns,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
182161,The Penns,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Min),A,41.75
182161,The Penns,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Max),A,56.25
182161,The Penns,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.25
182161,The Penns,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Min),A,56.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Max),A,67.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
182161,The Penns,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Min),A,68.88
182161,The Penns,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Max),A,95.12
