Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
182161,The Penns,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Min),A,76.88
182161,The Penns,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Max),A,95.75
182161,The Penns,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
182161,The Penns,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T01:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.06
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.69
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88699
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77536
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90991
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,4,N Current (Min),A,16.12
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,4,N Current (Max),A,33.12
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.38
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.75
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87347
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90951
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85113
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (Min),A,10.75
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (Max),A,30.62
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,14.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.13
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81216
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.64724
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87347
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Max),A,15.12
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,6.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.63
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88855
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94995
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8547
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Min),A,18.12
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Max),A,14.12
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.12
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.12
182161,The Penns,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
182161,The Penns,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
182161,The Penns,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
182161,The Penns,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
182161,The Penns,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
182161,The Penns,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
182161,The Penns,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
182161,The Penns,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
182161,The Penns,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
182161,The Penns,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
182161,The Penns,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Min),A,41.5
182161,The Penns,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Max),A,51.25
182161,The Penns,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.62
182161,The Penns,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Min),A,60.62
182161,The Penns,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Max),A,77.88
182161,The Penns,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Min),A,69.12
182161,The Penns,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Max),A,89.38
182161,The Penns,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
182161,The Penns,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Min),A,74.62
182161,The Penns,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Max),A,98.38
182161,The Penns,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
182161,The Penns,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T01:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.25
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89404
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80896
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9154
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,4,N Current (Min),A,17.12
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,4,N Current (Max),A,30.75
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,4,N Current (RMS),A,22.62
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,23.62
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.12
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.81
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86462
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93054
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8566
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (Min),A,12.25
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (Max),A,31.88
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,20.88
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.12
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.62
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.62
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77267
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59832
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8941
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Max),A,17.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,6.38
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,16.62
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,6.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.25
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88791
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9368
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86969
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Min),A,20.38
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Max),A,14.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.12
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
182161,The Penns,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.62
182161,The Penns,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
182161,The Penns,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
182161,The Penns,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
182161,The Penns,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
182161,The Penns,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
182161,The Penns,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
182161,The Penns,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
182161,The Penns,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
182161,The Penns,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
182161,The Penns,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Min),A,44.12
182161,The Penns,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Max),A,56.38
182161,The Penns,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,47.75
182161,The Penns,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Min),A,63.5
182161,The Penns,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Max),A,76.38
182161,The Penns,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
182161,The Penns,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Min),A,70.12
182161,The Penns,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Max),A,97.75
182161,The Penns,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
182161,The Penns,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Min),A,83.25
182161,The Penns,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Max),A,97.25
182161,The Penns,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T01:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.87
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87256
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85357
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92456
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,4,N Current (Min),A,17.25
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,4,N Current (Max),A,29.12
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,4,N Current (RMS),A,22.62
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.88
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.56
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.31
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82193
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79471
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8584
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (Min),A,10.62
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (Max),A,20.5
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.25
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.5
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.88
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.06
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.44
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.69332
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.59985
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89273
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Max),A,9.75
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,6.62
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,11.62
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.88
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.5
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88675
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94052
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83975
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Min),A,18.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Max),A,13.75
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.25
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
182161,The Penns,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
182161,The Penns,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
182161,The Penns,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
182161,The Penns,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
182161,The Penns,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
182161,The Penns,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
182161,The Penns,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
182161,The Penns,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
182161,The Penns,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
182161,The Penns,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Min),A,43.38
182161,The Penns,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Max),A,58.5
182161,The Penns,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.75
182161,The Penns,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Min),A,57.75
182161,The Penns,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Max),A,75.12
182161,The Penns,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
182161,The Penns,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Min),A,64.12
182161,The Penns,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Max),A,89.38
182161,The Penns,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
182161,The Penns,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Min),A,78.62
182161,The Penns,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Max),A,98.88
182161,The Penns,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
182161,The Penns,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T01:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.94
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.31
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84982
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8739
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95032
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,4,N Current (Min),A,20.12
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,4,N Current (Max),A,40.25
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,4,N Current (RMS),A,30.88
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.62
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.87
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.94
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82678
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87643
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85672
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (Min),A,10.88
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (Max),A,26.88
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.5
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.62
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.37
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71917
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67825
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90799
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Max),A,10.12
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,7.25
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93518
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9501
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90402
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Min),A,18.12
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Max),A,13.88
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.12
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.12
182161,The Penns,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
182161,The Penns,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
182161,The Penns,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
182161,The Penns,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
182161,The Penns,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
182161,The Penns,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
182161,The Penns,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
182161,The Penns,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
182161,The Penns,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
182161,The Penns,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
182161,The Penns,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Min),A,46.5
182161,The Penns,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Max),A,60.12
182161,The Penns,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.88
182161,The Penns,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Min),A,62.12
182161,The Penns,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Max),A,73.12
182161,The Penns,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Min),A,65.88
182161,The Penns,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Max),A,101.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
182161,The Penns,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Min),A,86.88
182161,The Penns,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Max),A,107.75
182161,The Penns,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
182161,The Penns,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T01:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.69
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84964
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8739
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93976
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,4,N Current (Min),A,23.12
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,4,N Current (Max),A,43.38
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,4,N Current (RMS),A,31.88
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.75
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
