Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83096
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93194
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85843
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (Min),A,12.88
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (Max),A,33.25
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,20.25
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.62
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.5
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.13
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76574
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7373
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89209
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Max),A,14.25
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,6.25
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90054
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94018
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89154
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Min),A,18.62
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Max),A,13.75
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.88
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.75
182161,The Penns,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
182161,The Penns,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
182161,The Penns,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
182161,The Penns,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
182161,The Penns,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
182161,The Penns,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
182161,The Penns,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
182161,The Penns,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
182161,The Penns,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
182161,The Penns,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Min),A,47.12
182161,The Penns,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Max),A,63.5
182161,The Penns,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.88
182161,The Penns,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Min),A,63.62
182161,The Penns,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Max),A,76.25
182161,The Penns,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
182161,The Penns,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Min),A,79.88
182161,The Penns,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Max),A,106.12
182161,The Penns,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
182161,The Penns,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Min),A,90.25
182161,The Penns,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Max),A,112.38
182161,The Penns,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
182161,The Penns,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T01:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.25
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.81
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85238
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92636
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94144
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,4,N Current (Min),A,20.88
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,4,N Current (Max),A,40.75
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,4,N Current (RMS),A,31.62
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.62
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.75
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.5
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.94
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85599
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9129
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89139
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (Min),A,12.75
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (Max),A,26.62
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,17.25
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.63
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.56
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70779
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7539
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9162
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Max),A,11.5
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,7.62
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,13.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.75
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91867
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9248
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90582
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Min),A,18.5
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Max),A,13.62
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
182161,The Penns,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
182161,The Penns,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
182161,The Penns,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
182161,The Penns,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
182161,The Penns,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
182161,The Penns,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
182161,The Penns,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
182161,The Penns,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
182161,The Penns,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
182161,The Penns,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Min),A,48.75
182161,The Penns,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Max),A,64.75
182161,The Penns,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,56.62
182161,The Penns,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Min),A,65.75
182161,The Penns,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Max),A,76.5
182161,The Penns,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Min),A,80.5
182161,The Penns,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Max),A,108.75
182161,The Penns,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
182161,The Penns,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Min),A,88.75
182161,The Penns,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Max),A,117.75
182161,The Penns,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
182161,The Penns,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T00:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.12
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86105
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87744
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91592
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,4,N Current (Min),A,19.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,4,N Current (Max),A,32.5
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,4,N Current (RMS),A,25.5
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.69
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89673
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.936
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88595
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (Min),A,14.62
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (Max),A,30.62
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,20.25
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.06
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.75
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72479
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7398
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8829
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Max),A,21.88
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,7.62
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91467
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94937
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94284
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Min),A,28.88
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Max),A,17.25
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
182161,The Penns,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
182161,The Penns,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
182161,The Penns,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
182161,The Penns,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
182161,The Penns,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
182161,The Penns,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
182161,The Penns,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
182161,The Penns,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
182161,The Penns,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
182161,The Penns,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
182161,The Penns,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Min),A,49.12
182161,The Penns,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Max),A,63.38
182161,The Penns,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.12
182161,The Penns,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Min),A,67.5
182161,The Penns,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Max),A,82.12
182161,The Penns,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Min),A,81.12
182161,The Penns,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Max),A,103.25
182161,The Penns,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
182161,The Penns,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Min),A,89.25
182161,The Penns,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Max),A,119.12
182161,The Penns,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
182161,The Penns,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T00:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.62
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.25
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.12
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88232
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8248
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92953
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,4,N Current (Min),A,20.38
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,4,N Current (Max),A,35.88
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,4,N Current (RMS),A,25.62
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.62
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88507
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9378
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89606
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (Min),A,12.62
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (Max),A,32.25
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,20.38
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.25
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.75
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.75
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.72827
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82455
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84762
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Max),A,11.88
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.12
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,4.75
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.75
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.38
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.06
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89804
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97079
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94168
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Min),A,29.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Max),A,17.75
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.88
182161,The Penns,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
182161,The Penns,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
182161,The Penns,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
182161,The Penns,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
182161,The Penns,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
182161,The Penns,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
182161,The Penns,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
182161,The Penns,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
182161,The Penns,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
182161,The Penns,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Min),A,51.25
182161,The Penns,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Max),A,68.5
182161,The Penns,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.62
182161,The Penns,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Min),A,65.12
182161,The Penns,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Max),A,89.62
182161,The Penns,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
182161,The Penns,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Min),A,81.5
182161,The Penns,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Max),A,123.88
182161,The Penns,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
182161,The Penns,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Min),A,92.25
182161,The Penns,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Max),A,120.5
182161,The Penns,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
182161,The Penns,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T00:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.06
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87778
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83487
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93494
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,4,N Current (Min),A,21.62
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,4,N Current (Max),A,35.88
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,4,N Current (RMS),A,26.75
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88089
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9584
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8743
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (Min),A,18.38
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (Max),A,35.5
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,27.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.88
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.88
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.56
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.25
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75262
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96732
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94662
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Min),A,7.25
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Max),A,18.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.62
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.88
