Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.62
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93753
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96521
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89453
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Min),A,27.12
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Max),A,19.75
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.88
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.25
182161,The Penns,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
182161,The Penns,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
182161,The Penns,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
182161,The Penns,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
182161,The Penns,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
182161,The Penns,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
182161,The Penns,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
182161,The Penns,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
182161,The Penns,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
182161,The Penns,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
182161,The Penns,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Min),A,53.38
182161,The Penns,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Max),A,76.25
182161,The Penns,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.38
182161,The Penns,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Min),A,72.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Max),A,88.88
182161,The Penns,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
182161,The Penns,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Min),A,105.25
182161,The Penns,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Max),A,132.75
182161,The Penns,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
182161,The Penns,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Min),A,91.75
182161,The Penns,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Max),A,119.88
182161,The Penns,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
182161,The Penns,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T00:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.94
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.56
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86181
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89148
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93051
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,4,N Current (Min),A,21.88
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,4,N Current (Max),A,37.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,4,N Current (RMS),A,28.12
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.12
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.62
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86111
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97369
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89496
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (Min),A,18.38
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (Max),A,55.38
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,34.25
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,15.38
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.88
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.69
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74502
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80893
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94434
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Min),A,7.38
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Max),A,20.12
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.38
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94687
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95825
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91669
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Min),A,31.5
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Max),A,17.12
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.38
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.75
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
182161,The Penns,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
182161,The Penns,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
182161,The Penns,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
182161,The Penns,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
182161,The Penns,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
182161,The Penns,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
182161,The Penns,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
182161,The Penns,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
182161,The Penns,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
182161,The Penns,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
182161,The Penns,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Min),A,50.88
182161,The Penns,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Max),A,77.88
182161,The Penns,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.38
182161,The Penns,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Min),A,67.62
182161,The Penns,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Max),A,104.88
182161,The Penns,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Min),A,101.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Max),A,135.25
182161,The Penns,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
182161,The Penns,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Min),A,97.75
182161,The Penns,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Max),A,129.12
182161,The Penns,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
182161,The Penns,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T00:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92886
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89908
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94629
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,4,N Current (Min),A,20.75
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,4,N Current (Max),A,36.5
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,4,N Current (RMS),A,29.25
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.62
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.5
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.25
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.5
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87576
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90521
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89813
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (Min),A,13.12
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (Max),A,30.12
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.62
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.12
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.25
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.12
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.81
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.38
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78357
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83221
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94797
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Max),A,16.62
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.38
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.38
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95166
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9585
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91623
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Min),A,27.38
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Max),A,18.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
182161,The Penns,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
182161,The Penns,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
182161,The Penns,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
182161,The Penns,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
182161,The Penns,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
182161,The Penns,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
182161,The Penns,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
182161,The Penns,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
182161,The Penns,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
182161,The Penns,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
182161,The Penns,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Min),A,51.12
182161,The Penns,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Max),A,63.38
182161,The Penns,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.12
182161,The Penns,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Min),A,83.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Max),A,106.5
182161,The Penns,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
182161,The Penns,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Min),A,85.88
182161,The Penns,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Max),A,119.88
182161,The Penns,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
182161,The Penns,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Min),A,102.5
182161,The Penns,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Max),A,131.75
182161,The Penns,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
182161,The Penns,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-12T00:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96109
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96014
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92163
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,4,N Current (Min),A,19.75
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,4,N Current (Max),A,31.12
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,4,N Current (RMS),A,23.12
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93265
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94049
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93051
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (Min),A,15.38
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (Max),A,35.5
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (RMS),A,22.75
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.75
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.75
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9028
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89517
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95657
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Min),A,7.25
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Max),A,15.62
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.38
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.88
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.12
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92953
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95709
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93149
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Min),A,36.75
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Max),A,18.62
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.75
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
182161,The Penns,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.62
182161,The Penns,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
182161,The Penns,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
182161,The Penns,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
182161,The Penns,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
182161,The Penns,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
182161,The Penns,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
182161,The Penns,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
182161,The Penns,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
182161,The Penns,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
182161,The Penns,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Min),A,59.25
182161,The Penns,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Max),A,85.5
182161,The Penns,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.25
182161,The Penns,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Min),A,93.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Max),A,124.88
182161,The Penns,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Min),A,122.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Max),A,160.38
182161,The Penns,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
182161,The Penns,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Min),A,109.62
182161,The Penns,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Max),A,127.75
182161,The Penns,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
182161,The Penns,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T23:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93796
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9592
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92499
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,4,N Current (Min),A,21.25
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,4,N Current (Max),A,37.25
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,4,N Current (RMS),A,29.12
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.25
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.88
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.88
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.06
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94229
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94226
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94977
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (Min),A,14.75
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (Max),A,33.88
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.12
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.5
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91763
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90494
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95599
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Max),A,17.75
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.25
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93021
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94488
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9491
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Min),A,23.25
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Max),A,18.25
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.12
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.75
182161,The Penns,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
182161,The Penns,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
182161,The Penns,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
182161,The Penns,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
182161,The Penns,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
182161,The Penns,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
