Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
182161,The Penns,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
182161,The Penns,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
182161,The Penns,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Min),A,59.25
182161,The Penns,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Max),A,90.38
182161,The Penns,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.62
182161,The Penns,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Min),A,98.75
182161,The Penns,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Max),A,122.62
182161,The Penns,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
182161,The Penns,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Min),A,110.25
182161,The Penns,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Max),A,171.88
182161,The Penns,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
182161,The Penns,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Min),A,116.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Max),A,147.88
182161,The Penns,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
182161,The Penns,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T23:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95663
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9494
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93042
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,4,N Current (Min),A,22.12
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,4,N Current (Max),A,38.62
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,4,N Current (RMS),A,27.75
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.62
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.5
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.25
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.62
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95731
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93353
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97061
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (Min),A,14.62
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (Max),A,26.38
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.12
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.38
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.38
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9115
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93631
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9494
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Max),A,21.38
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92914
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92013
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Min),A,33.38
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Max),A,26.38
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
182161,The Penns,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
182161,The Penns,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
182161,The Penns,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
182161,The Penns,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
182161,The Penns,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.33
182161,The Penns,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
182161,The Penns,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
182161,The Penns,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
182161,The Penns,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
182161,The Penns,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
182161,The Penns,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Min),A,61.25
182161,The Penns,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Max),A,82.88
182161,The Penns,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.12
182161,The Penns,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Min),A,98.5
182161,The Penns,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Max),A,130.75
182161,The Penns,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
182161,The Penns,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Min),A,124.88
182161,The Penns,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Max),A,160.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
182161,The Penns,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Min),A,119.25
182161,The Penns,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Max),A,158.88
182161,The Penns,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
182161,The Penns,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T23:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93915
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95474
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95645
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,4,N Current (Min),A,29.62
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,4,N Current (Max),A,54.5
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,4,N Current (RMS),A,37.75
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.62
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,59.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,90.12
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.25
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93231
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93097
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96719
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (Min),A,15.12
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (Max),A,34.62
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.38
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,58.75
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.12
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8807
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9118
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89831
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Max),A,14.75
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,8.25
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95065
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97223
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93072
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Min),A,31.38
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Max),A,22.12
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.38
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
182161,The Penns,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
182161,The Penns,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
182161,The Penns,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
182161,The Penns,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
182161,The Penns,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
182161,The Penns,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
182161,The Penns,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
182161,The Penns,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
182161,The Penns,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
182161,The Penns,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Min),A,65.38
182161,The Penns,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Max),A,89.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
182161,The Penns,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Min),A,97.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Max),A,124.62
182161,The Penns,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
182161,The Penns,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Min),A,119.12
182161,The Penns,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Max),A,150.62
182161,The Penns,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.38
182161,The Penns,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Min),A,128.38
182161,The Penns,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Max),A,177.25
182161,The Penns,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
182161,The Penns,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T23:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92413
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96747
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94736
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,4,N Current (Min),A,27.38
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,4,N Current (Max),A,47.62
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,4,N Current (RMS),A,38.62
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,32.75
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.25
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,79.38
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.88
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.69
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91672
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93918
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92328
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (Min),A,16.88
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (Max),A,38.25
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (RMS),A,25.25
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.25
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,54.5
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87033
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93057
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89798
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Min),A,7.5
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Max),A,15.12
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,9.62
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.75
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94879
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98193
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94568
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Min),A,35.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Max),A,24.38
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.88
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.75
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
182161,The Penns,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
182161,The Penns,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
182161,The Penns,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
182161,The Penns,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
182161,The Penns,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
182161,The Penns,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
182161,The Penns,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
182161,The Penns,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
182161,The Penns,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
182161,The Penns,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Min),A,67.75
182161,The Penns,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Max),A,103.12
182161,The Penns,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.25
182161,The Penns,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Min),A,95.25
182161,The Penns,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Max),A,121.38
182161,The Penns,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
182161,The Penns,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Min),A,126.88
182161,The Penns,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Max),A,173.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.12
182161,The Penns,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Min),A,119.38
182161,The Penns,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Max),A,155.38
182161,The Penns,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
182161,The Penns,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T23:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92804
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9635
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93371
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,4,N Current (Min),A,29.88
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,4,N Current (Max),A,45.38
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,4,N Current (RMS),A,35.5
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.25
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.25
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.25
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.38
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93997
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95248
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92544
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (Min),A,17.75
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (Max),A,39.38
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (RMS),A,24.88
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.5
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89142
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95364
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9151
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Min),A,8.25
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Max),A,23.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.12
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.5
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89606
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96695
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92517
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Min),A,38.38
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Max),A,25.5
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.75
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.5
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,40.5
182161,The Penns,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
182161,The Penns,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
182161,The Penns,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
182161,The Penns,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
182161,The Penns,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
182161,The Penns,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
182161,The Penns,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
182161,The Penns,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
182161,The Penns,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
182161,The Penns,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Min),A,74.62
182161,The Penns,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Max),A,98.38
182161,The Penns,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.25
182161,The Penns,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Min),A,95.62
182161,The Penns,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Max),A,125.62
182161,The Penns,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Min),A,126.75
182161,The Penns,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Max),A,170.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
182161,The Penns,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Min),A,118.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Max),A,160.88
182161,The Penns,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
182161,The Penns,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T23:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94113
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95663
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94525
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,4,N Current (Min),A,25.12
