Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,4,N Current (Max),A,56.25
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,4,N Current (RMS),A,34.12
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.38
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.62
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.25
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,90.5
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.88
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91147
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97131
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95468
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (Min),A,18.25
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (Max),A,48.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (RMS),A,33.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.38
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89957
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97394
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91998
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Max),A,27.12
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,14.25
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.38
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.25
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.88
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90478
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97272
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94864
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Min),A,36.12
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Max),A,25.88
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.62
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.12
182161,The Penns,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
182161,The Penns,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
182161,The Penns,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
182161,The Penns,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
182161,The Penns,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.86
182161,The Penns,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
182161,The Penns,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
182161,The Penns,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
182161,The Penns,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
182161,The Penns,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
182161,The Penns,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Min),A,77.62
182161,The Penns,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Max),A,110.75
182161,The Penns,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
182161,The Penns,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Min),A,101.88
182161,The Penns,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Max),A,127.25
182161,The Penns,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Min),A,116.38
182161,The Penns,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Max),A,197.5
182161,The Penns,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.88
182161,The Penns,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Min),A,132.75
182161,The Penns,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Max),A,180.38
182161,The Penns,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
182161,The Penns,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T22:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93509
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96954
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95129
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,4,N Current (Min),A,28.62
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,4,N Current (Max),A,59.38
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,4,N Current (RMS),A,38.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,36.75
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,85.25
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.38
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,60.75
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,85.38
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.12
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9292
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96735
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95273
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (Min),A,20.38
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (Max),A,44.75
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (RMS),A,30.12
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.25
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9198
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9758
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91348
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Max),A,24.38
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,14.25
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93942
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96771
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94983
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Min),A,29.88
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Max),A,22.75
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.75
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
182161,The Penns,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.38
182161,The Penns,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
182161,The Penns,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
182161,The Penns,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
182161,The Penns,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
182161,The Penns,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
182161,The Penns,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
182161,The Penns,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
182161,The Penns,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
182161,The Penns,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Min),A,74.12
182161,The Penns,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Max),A,123.62
182161,The Penns,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.12
182161,The Penns,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Min),A,100.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Max),A,150.25
182161,The Penns,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Min),A,143.75
182161,The Penns,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Max),A,207.5
182161,The Penns,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.88
182161,The Penns,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Min),A,133.75
182161,The Penns,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Max),A,166.12
182161,The Penns,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
182161,The Penns,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T22:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95407
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96997
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.953
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,4,N Current (Min),A,30.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,4,N Current (Max),A,53.5
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,4,N Current (RMS),A,39.75
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.5
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,76.12
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.88
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,99.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.62
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95035
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9548
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97549
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (Min),A,17.5
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (Max),A,38.88
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (RMS),A,23.12
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.62
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.88
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95407
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96216
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89841
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Min),A,7.5
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Max),A,18.12
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.62
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94372
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97333
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93606
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Min),A,30.88
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Max),A,23.38
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.75
182161,The Penns,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
182161,The Penns,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
182161,The Penns,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
182161,The Penns,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
182161,The Penns,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
182161,The Penns,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
182161,The Penns,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
182161,The Penns,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.69
182161,The Penns,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
182161,The Penns,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
182161,The Penns,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Min),A,72.5
182161,The Penns,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Max),A,100.62
182161,The Penns,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.12
182161,The Penns,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Min),A,125.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Max),A,159.88
182161,The Penns,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
182161,The Penns,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Min),A,129.25
182161,The Penns,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Max),A,189.5
182161,The Penns,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.12
182161,The Penns,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Min),A,148.25
182161,The Penns,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Max),A,198.12
182161,The Penns,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
182161,The Penns,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T22:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95886
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95572
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95377
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,4,N Current (Min),A,29.75
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,4,N Current (Max),A,56.38
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,4,N Current (RMS),A,40.25
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.62
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,44.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.25
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,64.88
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,96.75
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.75
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93329
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93552
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97235
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (Min),A,17.62
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (Max),A,28.12
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (RMS),A,21.88
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.25
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.38
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.88
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93454
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96475
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8873
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Min),A,7.62
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Max),A,22.88
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.5
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,21.38
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94293
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97736
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94983
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Min),A,34.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Max),A,23.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,29.38
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.62
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.38
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
182161,The Penns,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
182161,The Penns,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
182161,The Penns,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
182161,The Penns,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
182161,The Penns,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
182161,The Penns,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
182161,The Penns,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
182161,The Penns,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
182161,The Penns,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
182161,The Penns,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
182161,The Penns,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Min),A,75.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Max),A,96.62
182161,The Penns,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.38
182161,The Penns,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Min),A,118.5
182161,The Penns,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Max),A,149.12
182161,The Penns,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.12
182161,The Penns,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Min),A,129.5
182161,The Penns,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Max),A,184.62
182161,The Penns,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
182161,The Penns,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Min),A,153.75
182161,The Penns,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Max),A,191.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
182161,The Penns,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T22:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95859
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95395
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95242
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,4,N Current (Min),A,30.25
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,4,N Current (Max),A,44.62
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,4,N Current (RMS),A,36.62
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.62
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.38
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,68.75
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.25
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.12
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94049
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94839
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97778
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (Max),A,35.25
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.75
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.62
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.88
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.25
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.88
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
