Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93304
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9671
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89871
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Max),A,23.75
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.62
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93317
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97839
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93149
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Min),A,28.38
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Max),A,23.25
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.25
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
182161,The Penns,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
182161,The Penns,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
182161,The Penns,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
182161,The Penns,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
182161,The Penns,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
182161,The Penns,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
182161,The Penns,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
182161,The Penns,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
182161,The Penns,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
182161,The Penns,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Min),A,74.25
182161,The Penns,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Max),A,97.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.12
182161,The Penns,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Min),A,118.75
182161,The Penns,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Max),A,146.25
182161,The Penns,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
182161,The Penns,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Min),A,138.75
182161,The Penns,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Max),A,186.75
182161,The Penns,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.38
182161,The Penns,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Min),A,154.75
182161,The Penns,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Max),A,185.5
182161,The Penns,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.88
182161,The Penns,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T22:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95319
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96048
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9584
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,4,N Current (Min),A,33.25
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,4,N Current (Max),A,58.12
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,4,N Current (RMS),A,43.12
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.88
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.75
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,69.62
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,93.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.62
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94208
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93429
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96857
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (Min),A,16.38
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (Max),A,25.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (RMS),A,20.75
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.62
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.12
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.88
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94775
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91916
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93036
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Max),A,21.62
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.12
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.38
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.88
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95138
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97501
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95502
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Min),A,32.75
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Max),A,23.25
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.25
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
182161,The Penns,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
182161,The Penns,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
182161,The Penns,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
182161,The Penns,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
182161,The Penns,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
182161,The Penns,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
182161,The Penns,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
182161,The Penns,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
182161,The Penns,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
182161,The Penns,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Min),A,77.25
182161,The Penns,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Max),A,112.25
182161,The Penns,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Min),A,120.62
182161,The Penns,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Max),A,157.5
182161,The Penns,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
182161,The Penns,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Min),A,128.5
182161,The Penns,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Max),A,177.62
182161,The Penns,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
182161,The Penns,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Min),A,147.5
182161,The Penns,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Max),A,209.5
182161,The Penns,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T22:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94965
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97064
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96597
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,4,N Current (Min),A,36.12
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,4,N Current (Max),A,65.62
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,4,N Current (RMS),A,50.38
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,82.75
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,77.5
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,103.5
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96268
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93515
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98273
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (Min),A,17.62
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (Max),A,32.38
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (RMS),A,22.25
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.5
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.5
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.12
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93405
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9288
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94965
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Min),A,8.12
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Max),A,23.5
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9595
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9776
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9584
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Min),A,34.12
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Max),A,25.5
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
182161,The Penns,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
182161,The Penns,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
182161,The Penns,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
182161,The Penns,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
182161,The Penns,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
182161,The Penns,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
182161,The Penns,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
182161,The Penns,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
182161,The Penns,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
182161,The Penns,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
182161,The Penns,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Min),A,84.88
182161,The Penns,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Max),A,117.12
182161,The Penns,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
182161,The Penns,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Min),A,128.62
182161,The Penns,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Max),A,169.5
182161,The Penns,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
182161,The Penns,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Min),A,136.12
182161,The Penns,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Max),A,199.38
182161,The Penns,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Min),A,174.88
182161,The Penns,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Max),A,224.88
182161,The Penns,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.62
182161,The Penns,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T21:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95682
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97656
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95993
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,4,N Current (Min),A,33.62
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,4,N Current (Max),A,58.38
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,4,N Current (RMS),A,44.75
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.75
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.12
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,91.5
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.25
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,66.75
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,96.25
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.38
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96197
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93408
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96759
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (Min),A,17.88
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (Max),A,32.38
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (RMS),A,22.88
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.62
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.25
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.38
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93234
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87274
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93347
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Min),A,10.75
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Max),A,21.62
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9458
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98434
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91955
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Min),A,48.38
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Max),A,33.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.5
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.25
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.88
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,71.5
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.88
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
182161,The Penns,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
182161,The Penns,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
182161,The Penns,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
182161,The Penns,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
182161,The Penns,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
182161,The Penns,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
182161,The Penns,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
182161,The Penns,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
182161,The Penns,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
182161,The Penns,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Min),A,80.5
182161,The Penns,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Max),A,108.38
182161,The Penns,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.75
182161,The Penns,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Min),A,126.75
182161,The Penns,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Max),A,180.88
182161,The Penns,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.75
182161,The Penns,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Min),A,140.12
182161,The Penns,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Max),A,203.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
182161,The Penns,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Min),A,139.25
182161,The Penns,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Max),A,199.88
182161,The Penns,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
182161,The Penns,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T21:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.25
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95087
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97327
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95877
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,4,N Current (Min),A,35.12
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,4,N Current (Max),A,56.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,4,N Current (RMS),A,44.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.75
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.25
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,80.38
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,71.88
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,89.75
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.25
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96237
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94318
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96521
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (Min),A,19.88
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (Max),A,34.12
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (RMS),A,24.88
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.75
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.62
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.75
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.31
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92172
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84704
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91192
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Min),A,9.12
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Max),A,17.12
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,11.62
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9476
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98062
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96066
