Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Min),A,39.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Max),A,28.5
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.75
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.12
182161,The Penns,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
182161,The Penns,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
182161,The Penns,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
182161,The Penns,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
182161,The Penns,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
182161,The Penns,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
182161,The Penns,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
182161,The Penns,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
182161,The Penns,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
182161,The Penns,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Min),A,81.5
182161,The Penns,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Max),A,98.5
182161,The Penns,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Min),A,124.38
182161,The Penns,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Max),A,174.5
182161,The Penns,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.38
182161,The Penns,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Min),A,146.88
182161,The Penns,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Max),A,187.38
182161,The Penns,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
182161,The Penns,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Min),A,153.75
182161,The Penns,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Max),A,189.5
182161,The Penns,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
182161,The Penns,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T21:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.44
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94781
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96228
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95291
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,4,N Current (Min),A,33.75
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,4,N Current (Max),A,61.12
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,4,N Current (RMS),A,44.12
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.88
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,68.5
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,99.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96313
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94574
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97256
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (Min),A,21.38
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (Max),A,43.25
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (RMS),A,26.25
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.25
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.38
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.56
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92627
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85855
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96051
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Min),A,11.38
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Max),A,20.25
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93838
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97494
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95242
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Min),A,35.88
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Max),A,27.25
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.62
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.25
182161,The Penns,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
182161,The Penns,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
182161,The Penns,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
182161,The Penns,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
182161,The Penns,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.55
182161,The Penns,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
182161,The Penns,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
182161,The Penns,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
182161,The Penns,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
182161,The Penns,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
182161,The Penns,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Min),A,84.75
182161,The Penns,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Max),A,118.62
182161,The Penns,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.12
182161,The Penns,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Min),A,122.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Max),A,154.75
182161,The Penns,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
182161,The Penns,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Min),A,144.38
182161,The Penns,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Max),A,194.25
182161,The Penns,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
182161,The Penns,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Min),A,152.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Max),A,219.38
182161,The Penns,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
182161,The Penns,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T21:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94586
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96847
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9516
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,4,N Current (Min),A,30.88
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,4,N Current (Max),A,65.5
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,4,N Current (RMS),A,44.75
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.62
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.5
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.38
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,66.75
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,101.62
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96701
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96109
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98724
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (Min),A,21.12
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (Max),A,40.5
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.5
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.25
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.38
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,78.38
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.38
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93591
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85663
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96283
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Max),A,22.38
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,13.88
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93841
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95538
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Min),A,67.12
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Max),A,45.38
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,102.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
182161,The Penns,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
182161,The Penns,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
182161,The Penns,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
182161,The Penns,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
182161,The Penns,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
182161,The Penns,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
182161,The Penns,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
182161,The Penns,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Min),A,90.38
182161,The Penns,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Max),A,134.75
182161,The Penns,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.88
182161,The Penns,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Min),A,121.88
182161,The Penns,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Max),A,165.88
182161,The Penns,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
182161,The Penns,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Min),A,144.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Max),A,239.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.5
182161,The Penns,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Min),A,160.5
182161,The Penns,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Max),A,225.12
182161,The Penns,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.88
182161,The Penns,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T21:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92749
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96493
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95764
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,4,N Current (Min),A,43.12
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,4,N Current (Max),A,56.12
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,4,N Current (RMS),A,48.88
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,34.62
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.12
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,75.62
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,72.5
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,90.5
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.88
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96487
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95389
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97351
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (Min),A,21.88
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (Max),A,43.12
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (RMS),A,29.62
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.38
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.88
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,79.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9306
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87079
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9845
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Min),A,11.25
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Max),A,33.38
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,23.88
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,25.38
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95117
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95795
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Min),A,45.25
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Max),A,30.88
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,35.38
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.88
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,78.62
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
182161,The Penns,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
182161,The Penns,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
182161,The Penns,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
182161,The Penns,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
182161,The Penns,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
182161,The Penns,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
182161,The Penns,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.64
182161,The Penns,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
182161,The Penns,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
182161,The Penns,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Min),A,90.25
182161,The Penns,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Max),A,143.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.75
182161,The Penns,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Min),A,119.25
182161,The Penns,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Max),A,165.12
182161,The Penns,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
182161,The Penns,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Min),A,162.5
182161,The Penns,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Max),A,208.75
182161,The Penns,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Min),A,169.38
182161,The Penns,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Max),A,262.25
182161,The Penns,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T21:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97104
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.957
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96863
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,4,N Current (Min),A,34.38
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,4,N Current (Max),A,74.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,4,N Current (RMS),A,52.25
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,90.88
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,81.38
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,114.88
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.88
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.966
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96185
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94437
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (Min),A,21.62
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (Max),A,48.38
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (RMS),A,31.12
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.38
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.88
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,41.88
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.19
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92209
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88846
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97937
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Max),A,29.62
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,20.62
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96161
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97546
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94574
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Min),A,37.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Max),A,28.62
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
182161,The Penns,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.92
182161,The Penns,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
182161,The Penns,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
182161,The Penns,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
182161,The Penns,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
182161,The Penns,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
182161,The Penns,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
182161,The Penns,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
182161,The Penns,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
182161,The Penns,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Min),A,85.12
182161,The Penns,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Max),A,114.5
182161,The Penns,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.62
182161,The Penns,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Min),A,120.25
182161,The Penns,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Max),A,203.62
182161,The Penns,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
182161,The Penns,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Min),A,145.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Max),A,201.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
182161,The Penns,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Min),A,174.75
182161,The Penns,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Max),A,214.25
