Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.25
182161,The Penns,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T20:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97168
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9678
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9837
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,4,N Current (Min),A,55.25
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,4,N Current (Max),A,88.62
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,4,N Current (RMS),A,75.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.75
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.75
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,99.88
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,134.25
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,124.12
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97263
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9718
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92401
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (Min),A,24.88
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (Max),A,46.25
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (RMS),A,36.38
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.5
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94574
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91461
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96658
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Max),A,29.5
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95435
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94397
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Min),A,41.5
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Max),A,27.88
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.75
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,72.5
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.38
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
182161,The Penns,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.75
182161,The Penns,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
182161,The Penns,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
182161,The Penns,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
182161,The Penns,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
182161,The Penns,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
182161,The Penns,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
182161,The Penns,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
182161,The Penns,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
182161,The Penns,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
182161,The Penns,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Min),A,89.25
182161,The Penns,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Max),A,119.38
182161,The Penns,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.12
182161,The Penns,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Min),A,136.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Max),A,177.62
182161,The Penns,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
182161,The Penns,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Min),A,160.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Max),A,212.75
182161,The Penns,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.88
182161,The Penns,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Min),A,197.12
182161,The Penns,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Max),A,234.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T20:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95673
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96555
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98141
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,4,N Current (Min),A,54.5
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,4,N Current (Max),A,96.38
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,4,N Current (RMS),A,73.38
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.38
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,99.12
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,138.12
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.25
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9635
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97043
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92053
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (Min),A,27.88
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (Max),A,45.25
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (RMS),A,35.5
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9653
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94592
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96158
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Min),A,9.88
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Max),A,21.25
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.944
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98053
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95889
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Min),A,43.62
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Max),A,29.62
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,59.38
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.25
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
182161,The Penns,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
182161,The Penns,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
182161,The Penns,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
182161,The Penns,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
182161,The Penns,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
182161,The Penns,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
182161,The Penns,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
182161,The Penns,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
182161,The Penns,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
182161,The Penns,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Min),A,89.25
182161,The Penns,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Max),A,126.75
182161,The Penns,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.88
182161,The Penns,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Min),A,132.62
182161,The Penns,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Max),A,172.62
182161,The Penns,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
182161,The Penns,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Min),A,158.12
182161,The Penns,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Max),A,221.25
182161,The Penns,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.25
182161,The Penns,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Min),A,195.75
182161,The Penns,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Max),A,234.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.25
182161,The Penns,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T20:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.953
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97345
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98285
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,4,N Current (Min),A,49.88
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,4,N Current (Max),A,96.38
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,4,N Current (RMS),A,71.12
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,69.62
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,83.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.38
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,108.12
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,148.75
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,116.5
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97122
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98068
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94168
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (Min),A,26.38
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (Max),A,58.12
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (RMS),A,41.75
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.62
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.88
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.5
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97296
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95999
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96371
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Min),A,9.25
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Max),A,13.5
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,10.88
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95926
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98209
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96893
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Min),A,39.25
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Max),A,29.5
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.25
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.12
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
182161,The Penns,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
182161,The Penns,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
182161,The Penns,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
182161,The Penns,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
182161,The Penns,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
182161,The Penns,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
182161,The Penns,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
182161,The Penns,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
182161,The Penns,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
182161,The Penns,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Min),A,85.62
182161,The Penns,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Max),A,131.25
182161,The Penns,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.62
182161,The Penns,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Min),A,134.75
182161,The Penns,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Max),A,194.88
182161,The Penns,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
182161,The Penns,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Min),A,189.25
182161,The Penns,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Max),A,233.12
182161,The Penns,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Min),A,197.25
182161,The Penns,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Max),A,277.62
182161,The Penns,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
182161,The Penns,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T20:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96631
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97733
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99051
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,4,N Current (Min),A,51.62
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,4,N Current (Max),A,137.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,4,N Current (RMS),A,106.12
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.25
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,84.62
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,107.38
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,191.88
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,161.12
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96841
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9769
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96616
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (Min),A,23.88
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (Max),A,61.38
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (RMS),A,35.25
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,64.38
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,57.62
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,99.12
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.12
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9743
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95242
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97748
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Max),A,23.62
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,15.12
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.88
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.5
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97696
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95709
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Min),A,47.88
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Max),A,31.5
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.75
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.62
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.25
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.38
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
182161,The Penns,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
182161,The Penns,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
182161,The Penns,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
182161,The Penns,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
182161,The Penns,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
182161,The Penns,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
182161,The Penns,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
182161,The Penns,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
182161,The Penns,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
182161,The Penns,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
182161,The Penns,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Min),A,95.25
182161,The Penns,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Max),A,173.75
182161,The Penns,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,126.38
182161,The Penns,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Min),A,134.12
182161,The Penns,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Max),A,212.75
182161,The Penns,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.12
182161,The Penns,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Min),A,187.62
182161,The Penns,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Max),A,251.88
182161,The Penns,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.75
182161,The Penns,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Min),A,223.5
182161,The Penns,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Max),A,350.38
182161,The Penns,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.25
182161,The Penns,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T20:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96393
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96689
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99255
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,4,N Current (Min),A,84.62
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,4,N Current (Max),A,165.12
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,4,N Current (RMS),A,126.5
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.62
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.12
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.75
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.25
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,128.38
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,211.5
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,177.5
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
