Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97269
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97763
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97681
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (Min),A,23.62
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (Max),A,53.88
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (RMS),A,31.25
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,87.5
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.38
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,29.5
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.5
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.06
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97931
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96915
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Min),A,9.12
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Max),A,32.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,17.62
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.62
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9808
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95724
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Min),A,48.12
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Max),A,35.25
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.75
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,57.75
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.75
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
182161,The Penns,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
182161,The Penns,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
182161,The Penns,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
182161,The Penns,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
182161,The Penns,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
182161,The Penns,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
182161,The Penns,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
182161,The Penns,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
182161,The Penns,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
182161,The Penns,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
182161,The Penns,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Min),A,97.75
182161,The Penns,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Max),A,182.25
182161,The Penns,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,145.12
182161,The Penns,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Min),A,157.88
182161,The Penns,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Max),A,221.25
182161,The Penns,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.12
182161,The Penns,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Min),A,187.62
182161,The Penns,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Max),A,246.12
182161,The Penns,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.88
182161,The Penns,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Min),A,231.75
182161,The Penns,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Max),A,365.25
182161,The Penns,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.75
182161,The Penns,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T20:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94998
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97925
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99075
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,4,N Current (Min),A,75.75
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,4,N Current (Max),A,146.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,4,N Current (RMS),A,106.25
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,68.12
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.5
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,76.5
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,119.38
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,198.25
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,154.25
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97452
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97516
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97949
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (Min),A,22.88
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (Max),A,42.88
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (RMS),A,27.62
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.75
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.25
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,74.75
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.25
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98035
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96057
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97214
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Max),A,27.25
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,13.62
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.25
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98572
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96487
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Min),A,52.75
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Max),A,34.25
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.25
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,102.62
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,54.62
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,35.12
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
182161,The Penns,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
182161,The Penns,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
182161,The Penns,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
182161,The Penns,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
182161,The Penns,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
182161,The Penns,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
182161,The Penns,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
182161,The Penns,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
182161,The Penns,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
182161,The Penns,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
182161,The Penns,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Min),A,94.5
182161,The Penns,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Max),A,161.12
182161,The Penns,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Min),A,161.75
182161,The Penns,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Max),A,233.75
182161,The Penns,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.75
182161,The Penns,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Min),A,188.75
182161,The Penns,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Max),A,232.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.38
182161,The Penns,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Min),A,231.5
182161,The Penns,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Max),A,345.25
182161,The Penns,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.88
182161,The Penns,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T19:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94733
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97967
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,4,N Current (Min),A,80.25
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,4,N Current (Max),A,152.25
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,4,N Current (RMS),A,116.38
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,77.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,96.88
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,136.88
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,196.75
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,163.5
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95959
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98297
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97147
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (Min),A,22.38
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (Max),A,73.5
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (RMS),A,38.38
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,103.25
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.88
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.75
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.75
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91913
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98935
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Max),A,33.25
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,18.75
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97714
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Min),A,39.5
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Max),A,27.12
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,97.12
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.75
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.88
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
182161,The Penns,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
182161,The Penns,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
182161,The Penns,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
182161,The Penns,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
182161,The Penns,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
182161,The Penns,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
182161,The Penns,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
182161,The Penns,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
182161,The Penns,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
182161,The Penns,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Min),A,111.38
182161,The Penns,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Max),A,181.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,146.88
182161,The Penns,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Min),A,146.88
182161,The Penns,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Max),A,213.38
182161,The Penns,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
182161,The Penns,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Min),A,181.38
182161,The Penns,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Max),A,272.75
182161,The Penns,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.25
182161,The Penns,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Min),A,244.5
182161,The Penns,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Max),A,351.62
182161,The Penns,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.12
182161,The Penns,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T19:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94437
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98505
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98767
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,4,N Current (Min),A,57.38
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,4,N Current (Max),A,121.62
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,4,N Current (RMS),A,88.25
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.12
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.88
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,103.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.62
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,104.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,162.62
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,133.25
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95926
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99255
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94379
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (Min),A,55.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (Max),A,100.75
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (RMS),A,75.5
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.62
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,87.25
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,129.62
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.44
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98401
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95468
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98322
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Max),A,27.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,14.12
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96167
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98477
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97488
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Min),A,41.75
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Max),A,31.75
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.5
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.5
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
182161,The Penns,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.62
182161,The Penns,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
182161,The Penns,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
182161,The Penns,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
182161,The Penns,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
182161,The Penns,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
182161,The Penns,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
182161,The Penns,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
182161,The Penns,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
182161,The Penns,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
182161,The Penns,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Min),A,114.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Max),A,176.75
182161,The Penns,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,143.62
182161,The Penns,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Min),A,131.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Max),A,177.12
182161,The Penns,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.12
182161,The Penns,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Min),A,234.88
182161,The Penns,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Max),A,309.75
182161,The Penns,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.12
182161,The Penns,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Min),A,212.5
182161,The Penns,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Max),A,294.25
182161,The Penns,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
182161,The Penns,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T19:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96631
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98929
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98056
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,4,N Current (Min),A,39.5
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,4,N Current (Max),A,94.62
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,4,N Current (RMS),A,60.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,79.62
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.88
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,105.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.62
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,91.75
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,142.25
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.88
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96616
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97354
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (Min),A,31.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (Max),A,86.88
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (RMS),A,54.12
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,68.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,123.88
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.25
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97742
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9675
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98917
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Min),A,8.5
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Max),A,42.5
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,18.12
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
