Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.38
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.38
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.38
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96594
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97684
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Min),A,45.25
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Max),A,31.62
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,40.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.12
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.12
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
182161,The Penns,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
182161,The Penns,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
182161,The Penns,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
182161,The Penns,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
182161,The Penns,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
182161,The Penns,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
182161,The Penns,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
182161,The Penns,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
182161,The Penns,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
182161,The Penns,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
182161,The Penns,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Min),A,90.75
182161,The Penns,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Max),A,192.25
182161,The Penns,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,131.38
182161,The Penns,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Min),A,136.88
182161,The Penns,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Max),A,206.38
182161,The Penns,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
182161,The Penns,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Min),A,206.25
182161,The Penns,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Max),A,326.5
182161,The Penns,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
182161,The Penns,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Min),A,211.62
182161,The Penns,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Max),A,293.88
182161,The Penns,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
182161,The Penns,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T19:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97806
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99097
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,4,N Current (Min),A,41.12
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,4,N Current (Max),A,111.38
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,4,N Current (RMS),A,81.62
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,86.5
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.12
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,68.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,134.62
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.75
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,97.25
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,182.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,146.12
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9819
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9884
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96646
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (Min),A,36.75
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (Max),A,91.62
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (RMS),A,55.12
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,72.62
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,65.75
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,131.25
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97092
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98166
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Min),A,8.38
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Max),A,32.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96722
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97958
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Min),A,56.38
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Max),A,35.88
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.25
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.38
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
182161,The Penns,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
182161,The Penns,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
182161,The Penns,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
182161,The Penns,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
182161,The Penns,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
182161,The Penns,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
182161,The Penns,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
182161,The Penns,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
182161,The Penns,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Min),A,89.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Max),A,177.25
182161,The Penns,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,130.12
182161,The Penns,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Min),A,168.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Max),A,227.25
182161,The Penns,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Min),A,223.88
182161,The Penns,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Max),A,345.88
182161,The Penns,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.75
182161,The Penns,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Min),A,218.38
182161,The Penns,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Max),A,356.88
182161,The Penns,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.12
182161,The Penns,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T19:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97205
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9859
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99133
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,4,N Current (Min),A,64.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,4,N Current (Max),A,159.25
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,4,N Current (RMS),A,98.25
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.25
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,103.12
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.88
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,134.88
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,211.25
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,158.5
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98157
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98328
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94491
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (Min),A,35.25
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (Max),A,59.75
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (RMS),A,47.25
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,76.75
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.25
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,90.25
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.75
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.38
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94873
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9899
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98068
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Max),A,29.12
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,19.38
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.5
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,45.12
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.75
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97195
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97046
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Min),A,60.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Max),A,33.5
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,38.5
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,96.88
182161,The Penns,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
182161,The Penns,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
182161,The Penns,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
182161,The Penns,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
182161,The Penns,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
182161,The Penns,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
182161,The Penns,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
182161,The Penns,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
182161,The Penns,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
182161,The Penns,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Min),A,93.5
182161,The Penns,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Max),A,157.62
182161,The Penns,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.88
182161,The Penns,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Min),A,151.62
182161,The Penns,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Max),A,228.62
182161,The Penns,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
182161,The Penns,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Min),A,225.62
182161,The Penns,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Max),A,283.5
182161,The Penns,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.88
182161,The Penns,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Min),A,237.5
182161,The Penns,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Max),A,337.12
182161,The Penns,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T19:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96393
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98441
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99133
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,4,N Current (Min),A,64.12
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,4,N Current (Max),A,134.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,4,N Current (RMS),A,96.5
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.38
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.5
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,102.5
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.38
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,135.75
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,189.12
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,154.25
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98633
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97803
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95261
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (Min),A,28.88
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (Max),A,73.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (RMS),A,44.5
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,91.38
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.38
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.5
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,107.25
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.75
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95413
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97772
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98047
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Min),A,8.88
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Max),A,24.5
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,13.62
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.88
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97906
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99094
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97479
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Min),A,57.62
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Max),A,38.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,67.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,108.62
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.38
182161,The Penns,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.12
182161,The Penns,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
182161,The Penns,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
182161,The Penns,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
182161,The Penns,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
182161,The Penns,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
182161,The Penns,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
182161,The Penns,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
182161,The Penns,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
182161,The Penns,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
182161,The Penns,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Min),A,89.75
182161,The Penns,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Max),A,158.75
182161,The Penns,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Min),A,156.88
182161,The Penns,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Max),A,248.75
182161,The Penns,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.75
182161,The Penns,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Min),A,223.25
182161,The Penns,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Max),A,292.62
182161,The Penns,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.75
182161,The Penns,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Min),A,243.62
182161,The Penns,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Max),A,303.75
182161,The Penns,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.88
182161,The Penns,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T18:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.966
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98883
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98865
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,4,N Current (Min),A,35.12
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,4,N Current (Max),A,111.25
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,4,N Current (RMS),A,81.88
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.12
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,61.12
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,127.12
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.12
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,79.12
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,173.38
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,138.5
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99536
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96936
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96316
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (Min),A,39.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (Max),A,83.12
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (RMS),A,58.62
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,113.75
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.25
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.88
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.88
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.75
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.88
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.38
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95666
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97913
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98279
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Min),A,8.88
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Max),A,29.12
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,15.62
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98215
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Min),A,54.5
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Max),A,30.12
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.62
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.38
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
182161,The Penns,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
182161,The Penns,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
182161,The Penns,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
182161,The Penns,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
182161,The Penns,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
182161,The Penns,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
182161,The Penns,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
