Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
182161,The Penns,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
182161,The Penns,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Min),A,85.88
182161,The Penns,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Max),A,124.62
182161,The Penns,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.62
182161,The Penns,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Min),A,178.75
182161,The Penns,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Max),A,289.62
182161,The Penns,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.62
182161,The Penns,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Min),A,220.38
182161,The Penns,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Max),A,304.75
182161,The Penns,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
182161,The Penns,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Min),A,193.5
182161,The Penns,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Max),A,320.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.25
182161,The Penns,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T18:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98199
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98767
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98813
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,4,N Current (Min),A,33.88
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,4,N Current (Max),A,82.88
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,4,N Current (RMS),A,51.12
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,106.62
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.62
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.12
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,135.75
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.12
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,97.5
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,146.62
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,120.75
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98932
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95904
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98764
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (Min),A,24.38
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (Max),A,50.12
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (RMS),A,36.38
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.5
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.75
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.12
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.88
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,94.62
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.5
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97055
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93225
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Min),A,12.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Max),A,47.88
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,26.38
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,65.12
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97833
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98581
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Min),A,48.12
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Max),A,35.88
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.25
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.62
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
182161,The Penns,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
182161,The Penns,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
182161,The Penns,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
182161,The Penns,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
182161,The Penns,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
182161,The Penns,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
182161,The Penns,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
182161,The Penns,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
182161,The Penns,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
182161,The Penns,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
182161,The Penns,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Min),A,85.25
182161,The Penns,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Max),A,159.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
182161,The Penns,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Min),A,189.62
182161,The Penns,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Max),A,277.62
182161,The Penns,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.75
182161,The Penns,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Min),A,204.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Max),A,291.5
182161,The Penns,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.25
182161,The Penns,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Min),A,241.5
182161,The Penns,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Max),A,352.88
182161,The Penns,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.75
182161,The Penns,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T18:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98428
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98508
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98764
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,4,N Current (Min),A,34.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,4,N Current (Max),A,80.88
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,4,N Current (RMS),A,54.62
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,59.88
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,128.88
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.88
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.62
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,113.5
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.25
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,93.62
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,145.88
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,121.38
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97156
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97073
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (Min),A,23.12
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (Max),A,47.38
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (RMS),A,34.38
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.75
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.12
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.62
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,77.38
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.62
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96988
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92584
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Max),A,44.75
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.38
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.62
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98465
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99127
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97443
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Min),A,51.25
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Max),A,37.25
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
182161,The Penns,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.38
182161,The Penns,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
182161,The Penns,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
182161,The Penns,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
182161,The Penns,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
182161,The Penns,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
182161,The Penns,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
182161,The Penns,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
182161,The Penns,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
182161,The Penns,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
182161,The Penns,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Min),A,84.5
182161,The Penns,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Max),A,124.75
182161,The Penns,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Min),A,196.12
182161,The Penns,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Max),A,316.62
182161,The Penns,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
182161,The Penns,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Min),A,203.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Max),A,276.5
182161,The Penns,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.38
182161,The Penns,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Min),A,220.38
182161,The Penns,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Max),A,306.25
182161,The Penns,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
182161,The Penns,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T18:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99097
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99237
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98462
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,4,N Current (Min),A,30.38
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,4,N Current (Max),A,65.12
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,4,N Current (RMS),A,40.38
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,75.5
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,131.25
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,74.62
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,120.38
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,99.62
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,96.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,143.62
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,116.25
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98956
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9888
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97186
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (Min),A,27.5
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (Max),A,64.75
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (RMS),A,43.38
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.12
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,111.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.62
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93771
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Max),A,53.25
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,30.12
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,36.12
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.75
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98923
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97992
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Min),A,57.62
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Max),A,34.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,64.62
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,61.88
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,117.88
182161,The Penns,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
182161,The Penns,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
182161,The Penns,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
182161,The Penns,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
182161,The Penns,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
182161,The Penns,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
182161,The Penns,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
182161,The Penns,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.5
182161,The Penns,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
182161,The Penns,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
182161,The Penns,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,69.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Min),A,84.5
182161,The Penns,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Max),A,128.62
182161,The Penns,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.38
182161,The Penns,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Min),A,235.38
182161,The Penns,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Max),A,327.62
182161,The Penns,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
182161,The Penns,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Min),A,235.62
182161,The Penns,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Max),A,330.25
182161,The Penns,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.62
182161,The Penns,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Min),A,229.62
182161,The Penns,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Max),A,361.25
182161,The Penns,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T18:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99152
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98837
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98718
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,4,N Current (Min),A,32.5
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,4,N Current (Max),A,84.25
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,4,N Current (RMS),A,48.5
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,64.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,135.38
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.5
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.38
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,104.25
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.5
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,86.88
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,152.62
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,119.38
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97556
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (Min),A,23.12
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (Max),A,82.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (RMS),A,48.62
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.5
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,125.75
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.62
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.38
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.38
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97385
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9292
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Min),A,16.5
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Max),A,55.38
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,32.62
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.62
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98987
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98981
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97299
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Min),A,67.38
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Max),A,43.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,59.38
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,117.38
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,90.12
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.75
182161,The Penns,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
182161,The Penns,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
182161,The Penns,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
182161,The Penns,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
182161,The Penns,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
182161,The Penns,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
182161,The Penns,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
182161,The Penns,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
182161,The Penns,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
182161,The Penns,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
182161,The Penns,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Min),A,82.12
182161,The Penns,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Max),A,144.5
182161,The Penns,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
182161,The Penns,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Min),A,216.75
182161,The Penns,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Max),A,318.62
182161,The Penns,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.88
182161,The Penns,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Min),A,215.88
182161,The Penns,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Max),A,313.12
182161,The Penns,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.12
182161,The Penns,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Min),A,208.5
182161,The Penns,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Max),A,372.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.38
182161,The Penns,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T18:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99521
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98468
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98968
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,4,N Current (Min),A,48.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,4,N Current (Max),A,109.62
