Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,4,N Current (RMS),A,73.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,118.62
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,157.38
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,136.75
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.25
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,85.75
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.75
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,98.5
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,177.62
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,137.12
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98148
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99188
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98791
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (Min),A,23.75
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (Max),A,72.62
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (RMS),A,43.62
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.75
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,68.88
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,122.38
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.38
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,98.62
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95483
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95212
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99503
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Max),A,41.25
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,33.38
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.38
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99322
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9845
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95648
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Min),A,75.88
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Max),A,58.5
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.62
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.62
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.38
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.88
182161,The Penns,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
182161,The Penns,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
182161,The Penns,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.66
182161,The Penns,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
182161,The Penns,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
182161,The Penns,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
182161,The Penns,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
182161,The Penns,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
182161,The Penns,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
182161,The Penns,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
182161,The Penns,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,74.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Min),A,83.5
182161,The Penns,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Max),A,164.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.25
182161,The Penns,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Min),A,262.62
182161,The Penns,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Max),A,364.12
182161,The Penns,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.25
182161,The Penns,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Min),A,202.75
182161,The Penns,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Max),A,283.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
182161,The Penns,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Min),A,230.12
182161,The Penns,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Max),A,376.25
182161,The Penns,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.25
182161,The Penns,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T17:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98965
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98172
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9938
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,4,N Current (Min),A,57.62
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,4,N Current (Max),A,140.12
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,4,N Current (RMS),A,90.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,61.25
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,152.25
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.38
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,95.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.12
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,122.88
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,194.88
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,151.88
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97858
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98898
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (Min),A,26.5
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (Max),A,65.38
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (RMS),A,42.12
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,109.62
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.62
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.25
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.62
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.62
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.06
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97458
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93399
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Min),A,13.38
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Max),A,38.25
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.62
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,32.5
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99155
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97617
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9418
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Min),A,82.12
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Max),A,57.25
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,75.12
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.62
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.62
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
182161,The Penns,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
182161,The Penns,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
182161,The Penns,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
182161,The Penns,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
182161,The Penns,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
182161,The Penns,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
182161,The Penns,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
182161,The Penns,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
182161,The Penns,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
182161,The Penns,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Min),A,89.38
182161,The Penns,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Max),A,170.5
182161,The Penns,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.25
182161,The Penns,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Min),A,196.88
182161,The Penns,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Max),A,336.38
182161,The Penns,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
182161,The Penns,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Min),A,160.5
182161,The Penns,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Max),A,259.38
182161,The Penns,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
182161,The Penns,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Min),A,269.5
182161,The Penns,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Max),A,339.12
182161,The Penns,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.25
182161,The Penns,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T17:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97885
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97455
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99609
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,4,N Current (Min),A,84.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,4,N Current (Max),A,159.25
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,4,N Current (RMS),A,127.12
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.12
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,87.5
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,130.75
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,217.75
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,183.12
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97806
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98224
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (Min),A,25.12
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (Max),A,59.5
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (RMS),A,38.88
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,46.62
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,105.12
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.38
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,88.25
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97552
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96222
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98831
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Min),A,7.88
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Max),A,26.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,17.25
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.75
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.88
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97409
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96863
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Min),A,75.62
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Max),A,42.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.25
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,117.12
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.25
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
182161,The Penns,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
182161,The Penns,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
182161,The Penns,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
182161,The Penns,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
182161,The Penns,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
182161,The Penns,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
182161,The Penns,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
182161,The Penns,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
182161,The Penns,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Min),A,99.38
182161,The Penns,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Max),A,218.75
182161,The Penns,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,159.88
182161,The Penns,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Min),A,157.88
182161,The Penns,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Max),A,257.12
182161,The Penns,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.62
182161,The Penns,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Min),A,160.38
182161,The Penns,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Max),A,242.62
182161,The Penns,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.62
182161,The Penns,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Min),A,282.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Max),A,382.88
182161,The Penns,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.75
182161,The Penns,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T17:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97931
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98163
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9935
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,4,N Current (Min),A,52.12
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,4,N Current (Max),A,131.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,4,N Current (RMS),A,96.38
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,118.12
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,87.25
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.38
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,119.62
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,193.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,156.5
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.06
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96619
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97644
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98788
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (Min),A,29.5
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (Max),A,64.5
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (RMS),A,44.62
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.88
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.12
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,101.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.12
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.75
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,93.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93301
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97913
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Min),A,13.62
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Max),A,57.62
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.25
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96515
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98108
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Min),A,43.5
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Max),A,27.12
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.12
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.38
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
182161,The Penns,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
182161,The Penns,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
182161,The Penns,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
182161,The Penns,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
182161,The Penns,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.44
182161,The Penns,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
182161,The Penns,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
182161,The Penns,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.36
182161,The Penns,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
182161,The Penns,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
182161,The Penns,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Min),A,118.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Max),A,237.75
182161,The Penns,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,166.75
182161,The Penns,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Min),A,136.25
182161,The Penns,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Max),A,236.25
182161,The Penns,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.12
182161,The Penns,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Min),A,165.88
182161,The Penns,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Max),A,261.25
182161,The Penns,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.75
182161,The Penns,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Min),A,283.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Max),A,401.5
182161,The Penns,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.88
182161,The Penns,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T17:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98923
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98718
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99377
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,4,N Current (Min),A,49.5
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,4,N Current (Max),A,117.25
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,4,N Current (RMS),A,81.88
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,50.5
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,119.12
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,51.25
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.38
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,132.25
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,182.38
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,152.88
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97882
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98065
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98343
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (Min),A,23.75
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (Max),A,58.75
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (RMS),A,38.25
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,31.38
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.88
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.88
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.75
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,42.12
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.75
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.88
