Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90958
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98584
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Max),A,36.5
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.38
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.38
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96826
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.983
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Min),A,29.75
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Max),A,22.88
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.12
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.12
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.62
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.75
182161,The Penns,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.62
182161,The Penns,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
182161,The Penns,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
182161,The Penns,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
182161,The Penns,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.45
182161,The Penns,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
182161,The Penns,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
182161,The Penns,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
182161,The Penns,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
182161,The Penns,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
182161,The Penns,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Min),A,96.88
182161,The Penns,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Max),A,158.25
182161,The Penns,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Min),A,160.5
182161,The Penns,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Max),A,227.38
182161,The Penns,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.88
182161,The Penns,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Min),A,186.12
182161,The Penns,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Max),A,272.88
182161,The Penns,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.38
182161,The Penns,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Min),A,259.88
182161,The Penns,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Max),A,332.62
182161,The Penns,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.62
182161,The Penns,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T17:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97974
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99551
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99139
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,4,N Current (Min),A,40.62
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,4,N Current (Max),A,103.62
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,4,N Current (RMS),A,66.12
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.75
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,112.75
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.38
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,81.75
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,143.38
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.25
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,106.62
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,158.88
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,133.88
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98755
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98379
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98828
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (Min),A,20.75
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (Max),A,64.38
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.38
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.62
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,103.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,58.88
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.88
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94598
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95264
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97418
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Max),A,31.12
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,14.88
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.12
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97638
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98502
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9765
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Min),A,61.62
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Max),A,26.75
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,81.25
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.5
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,105.12
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.88
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
182161,The Penns,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
182161,The Penns,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
182161,The Penns,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
182161,The Penns,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
182161,The Penns,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
182161,The Penns,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.48
182161,The Penns,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
182161,The Penns,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
182161,The Penns,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
182161,The Penns,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
182161,The Penns,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Min),A,84.75
182161,The Penns,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Max),A,162.5
182161,The Penns,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.75
182161,The Penns,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Min),A,153.25
182161,The Penns,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Max),A,251.38
182161,The Penns,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
182161,The Penns,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Min),A,218.12
182161,The Penns,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Max),A,316.88
182161,The Penns,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.62
182161,The Penns,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Min),A,253.25
182161,The Penns,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Max),A,313.25
182161,The Penns,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
182161,The Penns,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T17:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97971
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99307
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,4,N Current (Min),A,28.25
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,4,N Current (Max),A,99.25
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,4,N Current (RMS),A,53.25
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.88
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.62
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,63.25
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,144.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.88
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,84.75
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,142.25
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.5
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97528
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (Min),A,21.75
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (Max),A,67.88
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (RMS),A,44.12
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.88
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,105.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.75
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.75
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.38
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95682
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93332
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96072
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Max),A,15.75
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,10.25
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98477
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99469
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92306
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Min),A,74.12
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Max),A,57.12
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.38
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.62
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.12
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
182161,The Penns,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
182161,The Penns,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
182161,The Penns,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
182161,The Penns,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
182161,The Penns,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
182161,The Penns,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
182161,The Penns,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
182161,The Penns,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
182161,The Penns,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,64.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Min),A,83.62
182161,The Penns,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Max),A,163.12
182161,The Penns,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
182161,The Penns,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Min),A,151.12
182161,The Penns,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Max),A,250.38
182161,The Penns,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.38
182161,The Penns,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Min),A,221.5
182161,The Penns,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Max),A,339.5
182161,The Penns,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.62
182161,The Penns,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Min),A,165.88
182161,The Penns,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Max),A,271.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.38
182161,The Penns,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T16:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97751
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98636
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98331
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,4,N Current (Min),A,32.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,4,N Current (Max),A,77.12
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,4,N Current (RMS),A,47.5
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.38
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,57.12
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,92.88
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.12
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,86.38
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,132.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.25
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98166
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96591
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (Min),A,22.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (Max),A,51.5
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (RMS),A,31.12
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.62
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.38
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,82.38
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.62
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94446
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95639
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96686
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Max),A,18.5
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,11.62
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98123
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99139
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.927
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Min),A,65.75
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Max),A,48.88
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,90.62
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.38
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
182161,The Penns,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
182161,The Penns,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.7
182161,The Penns,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.42
182161,The Penns,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
182161,The Penns,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.52
182161,The Penns,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
182161,The Penns,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
182161,The Penns,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
182161,The Penns,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
182161,The Penns,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
182161,The Penns,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Min),A,71.38
182161,The Penns,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Max),A,126.75
182161,The Penns,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.75
182161,The Penns,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Min),A,136.62
182161,The Penns,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Max),A,224.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.88
182161,The Penns,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Min),A,172.75
182161,The Penns,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Max),A,267.75
182161,The Penns,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
182161,The Penns,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Min),A,167.25
182161,The Penns,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Max),A,232.5
182161,The Penns,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T16:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96484
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97711
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98175
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,4,N Current (Min),A,34.62
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,4,N Current (Max),A,73.12
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,4,N Current (RMS),A,51.75
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.88
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,78.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.12
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.88
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,86.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,121.88
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,97.12
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96719
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9747
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93909
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (Min),A,25.12
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (Max),A,51.88
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.75
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,47.38
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.62
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94769
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9714
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9722
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Min),A,7.62
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Max),A,25.38
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,14.12
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.38
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.75
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98099
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96774
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95431
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
