Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Min),A,73.62
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Max),A,29.75
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,35.62
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.88
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
182161,The Penns,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
182161,The Penns,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
182161,The Penns,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
182161,The Penns,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
182161,The Penns,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
182161,The Penns,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
182161,The Penns,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
182161,The Penns,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
182161,The Penns,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.47
182161,The Penns,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
182161,The Penns,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Min),A,70.12
182161,The Penns,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Max),A,98.75
182161,The Penns,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.12
182161,The Penns,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Min),A,119.88
182161,The Penns,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Max),A,213.75
182161,The Penns,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
182161,The Penns,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Min),A,140.38
182161,The Penns,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Max),A,216.12
182161,The Penns,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.38
182161,The Penns,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Min),A,161.75
182161,The Penns,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Max),A,210.88
182161,The Penns,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.25
182161,The Penns,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T16:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98041
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98407
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98322
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,4,N Current (Min),A,38.25
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,4,N Current (Max),A,69.88
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,4,N Current (RMS),A,53.62
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,34.25
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.38
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,75.12
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.12
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,83.25
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,124.12
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.63
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97296
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9675
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92892
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (Min),A,19.88
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (Max),A,47.62
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.38
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,71.12
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97961
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95956
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Min),A,8.12
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Max),A,23.75
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.25
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.25
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97046
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96185
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96814
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Min),A,39.12
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Max),A,24.88
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.75
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
182161,The Penns,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
182161,The Penns,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
182161,The Penns,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
182161,The Penns,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
182161,The Penns,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
182161,The Penns,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
182161,The Penns,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
182161,The Penns,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
182161,The Penns,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Min),A,73.38
182161,The Penns,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Max),A,106.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.38
182161,The Penns,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Min),A,117.5
182161,The Penns,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Max),A,156.38
182161,The Penns,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.62
182161,The Penns,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Min),A,128.75
182161,The Penns,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Max),A,188.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.25
182161,The Penns,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Min),A,177.25
182161,The Penns,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Max),A,225.12
182161,The Penns,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T16:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.31
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96042
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97638
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98129
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,4,N Current (Min),A,40.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,4,N Current (Max),A,76.5
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,4,N Current (RMS),A,54.5
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,77.25
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,121.12
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.25
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9761
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9675
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94675
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (Min),A,16.62
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (Max),A,51.38
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (RMS),A,30.25
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97235
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98422
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Min),A,8.12
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Max),A,21.88
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,14.88
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.62
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95435
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97629
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95444
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Min),A,40.62
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Max),A,22.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.88
182161,The Penns,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
182161,The Penns,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
182161,The Penns,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
182161,The Penns,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
182161,The Penns,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
182161,The Penns,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
182161,The Penns,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
182161,The Penns,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
182161,The Penns,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
182161,The Penns,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
182161,The Penns,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Min),A,68.38
182161,The Penns,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Max),A,108.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,84.88
182161,The Penns,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Min),A,107.62
182161,The Penns,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Max),A,158.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.12
182161,The Penns,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Min),A,120.5
182161,The Penns,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Max),A,200.25
182161,The Penns,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
182161,The Penns,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Min),A,158.38
182161,The Penns,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Max),A,215.88
182161,The Penns,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.25
182161,The Penns,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T16:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.991
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97842
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9743
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,4,N Current (Min),A,27.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,4,N Current (Max),A,68.25
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,4,N Current (RMS),A,42.75
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.38
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.75
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.62
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,112.12
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.12
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98663
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.966
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94903
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (Min),A,21.25
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (Max),A,45.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (RMS),A,32.88
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97476
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98218
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Min),A,8.12
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Max),A,26.88
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.62
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96457
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96802
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97818
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Min),A,38.62
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Max),A,25.88
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,74.62
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.12
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
182161,The Penns,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
182161,The Penns,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
182161,The Penns,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
182161,The Penns,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
182161,The Penns,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
182161,The Penns,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
182161,The Penns,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
182161,The Penns,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Min),A,66.25
182161,The Penns,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Max),A,106.25
182161,The Penns,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.75
182161,The Penns,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Min),A,137.25
182161,The Penns,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Max),A,197.5
182161,The Penns,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.38
182161,The Penns,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Min),A,132.12
182161,The Penns,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Max),A,198.38
182161,The Penns,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
182161,The Penns,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Min),A,175.25
182161,The Penns,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Max),A,233.38
182161,The Penns,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.25
182161,The Penns,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T16:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99274
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96527
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97177
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,4,N Current (Min),A,24.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,4,N Current (Max),A,62.38
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,4,N Current (RMS),A,39.38
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.38
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,95.62
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,64.75
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,111.12
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.12
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99088
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96649
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97049
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (Min),A,18.62
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (Max),A,47.5
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (RMS),A,31.75
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.5
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.38
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.56
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97556
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95422
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Min),A,7.88
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Max),A,23.75
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.5
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96332
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96207
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97183
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Min),A,34.38
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Max),A,22.5
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.62
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
182161,The Penns,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.62
182161,The Penns,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
182161,The Penns,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
182161,The Penns,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
182161,The Penns,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
182161,The Penns,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
182161,The Penns,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
182161,The Penns,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
182161,The Penns,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
182161,The Penns,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
182161,The Penns,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Min),A,65.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Max),A,92.62
182161,The Penns,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
182161,The Penns,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Min),A,142.38
182161,The Penns,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Max),A,211.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.88
182161,The Penns,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Min),A,110.62
182161,The Penns,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Max),A,180.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.75
182161,The Penns,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Min),A,155.25
182161,The Penns,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Max),A,220.62
182161,The Penns,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.12
