Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T15:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98859
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95718
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96878
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,4,N Current (Min),A,22.62
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,4,N Current (Max),A,61.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,4,N Current (RMS),A,39.5
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.5
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.25
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,64.62
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,108.62
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.62
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96118
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9704
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (Min),A,20.25
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (Max),A,50.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (RMS),A,33.38
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.75
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.75
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.88
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.12
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88696
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97305
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Max),A,20.75
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,9.88
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,18.5
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96747
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95032
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95492
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Min),A,35.88
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Max),A,23.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,59.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,59.5
182161,The Penns,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.38
182161,The Penns,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
182161,The Penns,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
182161,The Penns,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
182161,The Penns,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
182161,The Penns,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.44
182161,The Penns,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
182161,The Penns,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
182161,The Penns,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
182161,The Penns,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
182161,The Penns,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Min),A,67.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Max),A,105.5
182161,The Penns,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.38
182161,The Penns,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Min),A,153.75
182161,The Penns,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Max),A,217.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.12
182161,The Penns,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Min),A,103.5
182161,The Penns,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Max),A,157.75
182161,The Penns,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
182161,The Penns,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Min),A,146.88
182161,The Penns,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Max),A,198.5
182161,The Penns,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
182161,The Penns,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T15:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98273
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97427
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96805
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,4,N Current (Min),A,22.88
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,4,N Current (Max),A,63.62
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,4,N Current (RMS),A,41.5
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,102.88
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.5
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,68.38
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,106.5
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.88
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98233
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97671
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97992
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (Min),A,16.75
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (Max),A,50.25
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (RMS),A,25.5
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90829
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97848
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Min),A,7.38
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Max),A,21.12
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,11.75
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.75
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98294
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96591
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98605
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Min),A,48.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Max),A,29.62
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.25
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.25
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.75
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
182161,The Penns,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
182161,The Penns,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
182161,The Penns,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
182161,The Penns,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
182161,The Penns,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
182161,The Penns,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
182161,The Penns,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
182161,The Penns,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
182161,The Penns,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
182161,The Penns,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Min),A,64.88
182161,The Penns,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Max),A,102.5
182161,The Penns,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.75
182161,The Penns,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Min),A,150.75
182161,The Penns,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Max),A,233.5
182161,The Penns,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.38
182161,The Penns,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Min),A,113.25
182161,The Penns,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Max),A,194.62
182161,The Penns,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
182161,The Penns,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Min),A,161.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Max),A,248.25
182161,The Penns,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.25
182161,The Penns,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T15:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99191
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96979
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96826
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,4,N Current (Min),A,21.75
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,4,N Current (Max),A,66.75
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,4,N Current (RMS),A,36.88
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.38
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,84.88
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.88
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.38
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,112.62
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.12
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9639
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9498
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (Min),A,25.62
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (Max),A,55.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (RMS),A,36.62
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.12
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.62
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.62
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96774
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92721
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Max),A,23.25
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (RMS),A,10.38
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9852
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97189
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99139
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Min),A,48.75
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Max),A,29.38
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.75
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.88
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
182161,The Penns,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
182161,The Penns,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
182161,The Penns,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
182161,The Penns,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
182161,The Penns,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
182161,The Penns,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
182161,The Penns,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
182161,The Penns,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
182161,The Penns,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
182161,The Penns,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Min),A,60.12
182161,The Penns,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Max),A,96.62
182161,The Penns,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.25
182161,The Penns,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Min),A,139.5
182161,The Penns,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Max),A,203.88
182161,The Penns,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.75
182161,The Penns,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Min),A,124.62
182161,The Penns,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Max),A,200.12
182161,The Penns,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
182161,The Penns,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Min),A,162.5
182161,The Penns,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Max),A,234.5
182161,The Penns,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.62
182161,The Penns,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T15:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98337
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96716
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96603
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,4,N Current (Min),A,23.5
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,4,N Current (Max),A,56.5
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,4,N Current (RMS),A,38.25
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,82.62
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.88
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,98.5
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97397
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9678
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96994
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (Min),A,16.75
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (Max),A,50.62
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.62
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.88
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.88
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.75
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.94
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98334
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95932
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93265
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Max),A,17.75
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (RMS),A,10.38
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9834
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96197
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Min),A,38.62
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Max),A,25.5
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.88
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.88
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
182161,The Penns,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
182161,The Penns,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
182161,The Penns,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
182161,The Penns,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
182161,The Penns,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
182161,The Penns,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
182161,The Penns,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
182161,The Penns,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
182161,The Penns,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
182161,The Penns,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
182161,The Penns,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Min),A,58.38
182161,The Penns,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Max),A,96.12
182161,The Penns,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
182161,The Penns,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Min),A,132.62
182161,The Penns,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Max),A,206.25
182161,The Penns,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
182161,The Penns,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Min),A,122.38
182161,The Penns,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Max),A,183.88
182161,The Penns,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Min),A,144.25
182161,The Penns,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Max),A,220.75
182161,The Penns,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
182161,The Penns,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T15:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98468
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96463
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97092
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,4,N Current (Min),A,24.12
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,4,N Current (Max),A,82.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,4,N Current (RMS),A,46.88
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,80.12
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.5
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,60.38
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,132.12
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.88
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
