Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96881
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97018
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (Min),A,19.25
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (Max),A,34.5
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.5
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,67.12
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.12
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98288
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95019
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9744
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Max),A,24.38
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.25
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9856
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97598
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Min),A,44.5
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Max),A,26.12
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.88
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.88
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,42.12
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
182161,The Penns,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
182161,The Penns,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
182161,The Penns,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
182161,The Penns,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
182161,The Penns,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
182161,The Penns,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
182161,The Penns,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
182161,The Penns,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
182161,The Penns,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Min),A,59.75
182161,The Penns,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Max),A,116.25
182161,The Penns,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Min),A,145.88
182161,The Penns,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Max),A,215.88
182161,The Penns,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.25
182161,The Penns,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Min),A,120.88
182161,The Penns,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Max),A,180.75
182161,The Penns,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Min),A,168.75
182161,The Penns,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Max),A,257.12
182161,The Penns,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
182161,The Penns,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T15:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.965
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97693
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98587
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,4,N Current (Min),A,31.25
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,4,N Current (Max),A,114.38
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,4,N Current (RMS),A,72.75
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.5
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,84.12
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,143.62
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,114.38
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98288
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98212
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96924
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (Min),A,22.75
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (Max),A,61.12
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.88
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.88
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98447
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97739
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97116
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Max),A,21.88
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.12
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9642
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97958
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97275
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Min),A,34.88
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Max),A,22.5
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.38
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.75
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
182161,The Penns,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
182161,The Penns,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
182161,The Penns,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
182161,The Penns,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
182161,The Penns,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
182161,The Penns,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
182161,The Penns,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
182161,The Penns,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
182161,The Penns,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
182161,The Penns,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Min),A,62.5
182161,The Penns,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Max),A,129.75
182161,The Penns,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,98.12
182161,The Penns,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Min),A,116.62
182161,The Penns,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Max),A,201.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
182161,The Penns,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Min),A,147.38
182161,The Penns,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Max),A,209.75
182161,The Penns,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.88
182161,The Penns,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Min),A,179.5
182161,The Penns,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Max),A,240.25
182161,The Penns,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.88
182161,The Penns,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T14:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95499
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98627
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98932
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,4,N Current (Min),A,57.75
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,4,N Current (Max),A,118.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,4,N Current (RMS),A,85.5
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,41.75
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,86.75
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,101.38
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,155.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,125.25
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96115
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97659
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95453
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (Min),A,26.12
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (Max),A,65.88
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (RMS),A,41.12
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,36.62
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,85.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.75
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9852
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98111
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93426
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Max),A,22.5
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.38
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94156
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97253
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Min),A,35.5
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Max),A,24.5
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.25
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.12
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.5
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.5
182161,The Penns,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
182161,The Penns,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
182161,The Penns,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
182161,The Penns,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
182161,The Penns,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
182161,The Penns,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
182161,The Penns,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
182161,The Penns,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
182161,The Penns,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
182161,The Penns,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
182161,The Penns,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Min),A,90.75
182161,The Penns,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Max),A,152.62
182161,The Penns,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,119.12
182161,The Penns,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Min),A,100.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Max),A,141.5
182161,The Penns,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
182161,The Penns,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Min),A,146.75
182161,The Penns,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Max),A,222.75
182161,The Penns,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
182161,The Penns,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Min),A,197.25
182161,The Penns,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Max),A,244.88
182161,The Penns,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.38
182161,The Penns,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T14:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97278
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98791
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98315
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,4,N Current (Min),A,26.38
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,4,N Current (Max),A,105.12
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,4,N Current (RMS),A,59.12
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.38
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.75
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.62
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.25
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.12
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,70.38
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,144.62
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,108.62
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97848
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96396
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96246
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (Min),A,17.88
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (Max),A,41.88
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (RMS),A,27.75
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.25
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98172
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96139
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Max),A,20.75
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,12.25
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95743
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98264
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Min),A,48.62
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Max),A,31.62
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.62
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.5
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
182161,The Penns,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
182161,The Penns,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
182161,The Penns,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
182161,The Penns,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
182161,The Penns,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
182161,The Penns,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
182161,The Penns,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
182161,The Penns,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
182161,The Penns,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
182161,The Penns,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
182161,The Penns,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Min),A,65.62
182161,The Penns,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Max),A,157.25
182161,The Penns,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.88
182161,The Penns,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Min),A,109.25
182161,The Penns,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Max),A,167.38
182161,The Penns,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
182161,The Penns,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Min),A,151.5
182161,The Penns,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Max),A,194.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
182161,The Penns,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Min),A,180.5
182161,The Penns,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Max),A,269.5
182161,The Penns,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.88
182161,The Penns,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T14:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96487
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97543
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97458
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,4,N Current (Min),A,27.5
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,4,N Current (Max),A,81.75
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,4,N Current (RMS),A,49.5
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.88
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,114.88
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98111
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94778
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96313
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (Min),A,16.38
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (Max),A,27.62
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.88
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.75
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99524
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97992
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98447
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Max),A,29.25
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.25
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
