Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96121
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9848
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Min),A,42.38
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Max),A,29.38
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.12
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,71.25
182161,The Penns,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
182161,The Penns,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
182161,The Penns,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
182161,The Penns,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
182161,The Penns,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
182161,The Penns,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
182161,The Penns,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
182161,The Penns,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
182161,The Penns,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
182161,The Penns,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
182161,The Penns,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Min),A,61.5
182161,The Penns,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Max),A,114.12
182161,The Penns,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.38
182161,The Penns,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Min),A,124.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Max),A,173.12
182161,The Penns,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.25
182161,The Penns,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Min),A,130.12
182161,The Penns,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Max),A,176.25
182161,The Penns,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Min),A,168.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Max),A,237.5
182161,The Penns,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T14:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96512
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98556
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98532
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,4,N Current (Min),A,32.38
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,4,N Current (Max),A,90.38
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,4,N Current (RMS),A,63.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.88
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.38
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,89.38
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.62
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,75.75
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,137.5
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,109.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.44
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98996
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.966
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96243
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (Min),A,15.88
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (Max),A,44.5
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (RMS),A,26.38
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,32.5
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,68.75
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.75
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98682
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98633
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98819
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Max),A,18.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,10.12
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.88
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96344
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97656
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Min),A,44.38
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Max),A,28.12
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
182161,The Penns,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
182161,The Penns,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
182161,The Penns,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
182161,The Penns,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
182161,The Penns,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
182161,The Penns,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
182161,The Penns,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
182161,The Penns,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
182161,The Penns,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
182161,The Penns,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
182161,The Penns,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Min),A,64.75
182161,The Penns,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Max),A,127.38
182161,The Penns,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.62
182161,The Penns,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Min),A,128.12
182161,The Penns,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Max),A,185.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.25
182161,The Penns,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Min),A,143.88
182161,The Penns,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Max),A,222.75
182161,The Penns,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
182161,The Penns,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Min),A,184.25
182161,The Penns,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Max),A,253.88
182161,The Penns,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.75
182161,The Penns,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T14:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97839
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95489
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97885
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,4,N Current (Min),A,28.88
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,4,N Current (Max),A,72.12
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,4,N Current (RMS),A,51.75
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,95.88
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.75
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,111.75
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98306
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93573
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96805
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (Min),A,15.88
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (Max),A,32.25
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (RMS),A,21.12
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96625
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98578
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Max),A,17.62
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.12
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.88
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.75
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92245
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97925
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97861
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Min),A,74.38
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Max),A,41.25
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.38
182161,The Penns,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
182161,The Penns,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
182161,The Penns,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
182161,The Penns,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
182161,The Penns,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
182161,The Penns,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
182161,The Penns,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
182161,The Penns,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
182161,The Penns,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
182161,The Penns,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Min),A,72.12
182161,The Penns,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Max),A,132.88
182161,The Penns,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,102.12
182161,The Penns,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Min),A,116.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Max),A,180.62
182161,The Penns,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
182161,The Penns,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Min),A,113.62
182161,The Penns,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Max),A,176.38
182161,The Penns,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
182161,The Penns,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Min),A,193.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Max),A,254.12
182161,The Penns,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.12
182161,The Penns,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T14:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98282
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96948
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98294
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,4,N Current (Min),A,26.5
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,4,N Current (Max),A,80.62
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,4,N Current (RMS),A,54.62
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,85.62
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.62
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.25
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.75
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,78.12
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,127.5
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.88
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9845
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93344
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97049
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (Max),A,32.12
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (RMS),A,21.25
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.25
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89813
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94595
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Max),A,27.88
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.25
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.12
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,23.25
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95727
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96219
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Min),A,44.5
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Max),A,28.88
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.75
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
182161,The Penns,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
182161,The Penns,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
182161,The Penns,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
182161,The Penns,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
182161,The Penns,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.86
182161,The Penns,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
182161,The Penns,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
182161,The Penns,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
182161,The Penns,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
182161,The Penns,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
182161,The Penns,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Min),A,80.25
182161,The Penns,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Max),A,142.12
182161,The Penns,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.12
182161,The Penns,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Min),A,136.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Max),A,186.88
182161,The Penns,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
182161,The Penns,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Min),A,104.62
182161,The Penns,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Max),A,155.12
182161,The Penns,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
182161,The Penns,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Min),A,194.38
182161,The Penns,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Max),A,248.12
182161,The Penns,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.38
182161,The Penns,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T13:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98584
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96942
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9845
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,4,N Current (Min),A,26.88
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,4,N Current (Max),A,84.88
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,4,N Current (RMS),A,57.5
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,90.12
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.62
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,58.62
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,145.62
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,111.75
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97583
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96628
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9725
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (Min),A,16.38
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (Max),A,44.12
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,46.5
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.12
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.81
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.19
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79995
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93451
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96524
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Max),A,40.75
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,14.25
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.88
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96027
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96527
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95364
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Min),A,32.25
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Max),A,22.38
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.75
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.75
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.88
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
182161,The Penns,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.62
182161,The Penns,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
182161,The Penns,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
182161,The Penns,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
182161,The Penns,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
182161,The Penns,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
182161,The Penns,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
182161,The Penns,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
182161,The Penns,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
