Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
182161,The Penns,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Min),A,71.62
182161,The Penns,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Max),A,123.25
182161,The Penns,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Min),A,101.62
182161,The Penns,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Max),A,186.25
182161,The Penns,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
182161,The Penns,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Min),A,110.75
182161,The Penns,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Max),A,183.62
182161,The Penns,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
182161,The Penns,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Min),A,150.62
182161,The Penns,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Max),A,250.88
182161,The Penns,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.12
182161,The Penns,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T13:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97452
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96905
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97247
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,4,N Current (Min),A,30.12
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,4,N Current (Max),A,76.38
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,4,N Current (RMS),A,45.38
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,44.38
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,112.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.12
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.62
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.12
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,63.75
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,115.38
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.75
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96927
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97284
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97589
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (Min),A,16.88
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (Max),A,46.12
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (RMS),A,26.38
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.75
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,75.88
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.25
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,81.5
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.63
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77542
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93558
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98325
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Min),A,8.62
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Max),A,23.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.88
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8876
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98264
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97064
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Min),A,48.38
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Max),A,30.25
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.88
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
182161,The Penns,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
182161,The Penns,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
182161,The Penns,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
182161,The Penns,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
182161,The Penns,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
182161,The Penns,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
182161,The Penns,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
182161,The Penns,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
182161,The Penns,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
182161,The Penns,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Min),A,71.62
182161,The Penns,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Max),A,129.88
182161,The Penns,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.38
182161,The Penns,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Min),A,99.62
182161,The Penns,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Max),A,167.38
182161,The Penns,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
182161,The Penns,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Min),A,118.88
182161,The Penns,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Max),A,202.75
182161,The Penns,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
182161,The Penns,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Min),A,163.38
182161,The Penns,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Max),A,237.12
182161,The Penns,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.88
182161,The Penns,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T13:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98038
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96936
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97974
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,4,N Current (Min),A,28.75
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,4,N Current (Max),A,73.75
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,4,N Current (RMS),A,49.88
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.5
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.88
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.88
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.25
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,71.5
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,124.62
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.38
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97281
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9725
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97848
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (Min),A,19.12
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (Max),A,72.12
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (RMS),A,34.62
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.62
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,107.75
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,37.12
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.88
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.81
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81863
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96863
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98553
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Min),A,8.88
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Max),A,31.25
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.75
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,11.75
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90234
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Min),A,53.88
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Max),A,35.62
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.88
182161,The Penns,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
182161,The Penns,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
182161,The Penns,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
182161,The Penns,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
182161,The Penns,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
182161,The Penns,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
182161,The Penns,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
182161,The Penns,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
182161,The Penns,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
182161,The Penns,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
182161,The Penns,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Min),A,67.62
182161,The Penns,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Max),A,147.25
182161,The Penns,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.75
182161,The Penns,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Min),A,101.38
182161,The Penns,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Max),A,154.12
182161,The Penns,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
182161,The Penns,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Min),A,145.75
182161,The Penns,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Max),A,239.62
182161,The Penns,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.75
182161,The Penns,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Min),A,168.5
182161,The Penns,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Max),A,252.62
182161,The Penns,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.62
182161,The Penns,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T13:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97421
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96384
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97253
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,4,N Current (Min),A,26.62
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,4,N Current (Max),A,72.25
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,4,N Current (RMS),A,42.88
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.88
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,63.88
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,116.62
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.62
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98138
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9808
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97214
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (Min),A,17.25
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (Max),A,64.88
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (RMS),A,38.38
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.25
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,107.25
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.62
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.62
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.38
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8511
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96701
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Min),A,10.38
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Max),A,27.62
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,19.38
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.62
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90314
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98776
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95328
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Min),A,49.25
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Max),A,33.5
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.12
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.38
182161,The Penns,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
182161,The Penns,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
182161,The Penns,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
182161,The Penns,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
182161,The Penns,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
182161,The Penns,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
182161,The Penns,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
182161,The Penns,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
182161,The Penns,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
182161,The Penns,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
182161,The Penns,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Min),A,69.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Max),A,128.88
182161,The Penns,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.12
182161,The Penns,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Min),A,104.62
182161,The Penns,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Max),A,146.5
182161,The Penns,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
182161,The Penns,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Min),A,158.25
182161,The Penns,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Max),A,234.5
182161,The Penns,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
182161,The Penns,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Min),A,142.75
182161,The Penns,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Max),A,242.25
182161,The Penns,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
182161,The Penns,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T13:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96371
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94168
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9779
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,4,N Current (Min),A,36.5
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,4,N Current (Max),A,87.88
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,4,N Current (RMS),A,56.88
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,70.12
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.5
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,72.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,125.12
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.62
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97623
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97693
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97174
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (Min),A,16.62
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (Max),A,54.88
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (RMS),A,31.38
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.12
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.88
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86145
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95712
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94928
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Max),A,19.25
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.25
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.12
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93194
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98471
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93536
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Min),A,47.88
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Max),A,29.88
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.62
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.25
182161,The Penns,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
182161,The Penns,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
182161,The Penns,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
182161,The Penns,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
182161,The Penns,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
182161,The Penns,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
182161,The Penns,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
182161,The Penns,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
182161,The Penns,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
182161,The Penns,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
182161,The Penns,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Min),A,69.75
182161,The Penns,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Max),A,119.12
182161,The Penns,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
182161,The Penns,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Min),A,97.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Max),A,137.25
182161,The Penns,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
182161,The Penns,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Min),A,128.12
182161,The Penns,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Max),A,203.25
182161,The Penns,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
182161,The Penns,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Min),A,142.62
182161,The Penns,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Max),A,240.12
182161,The Penns,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
182161,The Penns,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T13:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98239
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94128
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9675
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,4,N Current (Min),A,23.62
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,4,N Current (Max),A,77.5
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,4,N Current (RMS),A,45.75
