Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,89.12
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.12
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.88
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,118.62
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.25
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97638
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93515
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98013
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (Min),A,16.5
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (Max),A,32.88
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.62
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.12
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.62
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8089
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96533
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96515
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Max),A,23.5
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,14.75
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,11.62
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93097
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96905
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Min),A,63.88
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Max),A,25.38
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,73.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
182161,The Penns,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.25
182161,The Penns,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
182161,The Penns,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
182161,The Penns,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
182161,The Penns,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
182161,The Penns,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
182161,The Penns,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
182161,The Penns,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
182161,The Penns,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
182161,The Penns,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
182161,The Penns,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Min),A,59.5
182161,The Penns,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Max),A,112.75
182161,The Penns,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.25
182161,The Penns,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Min),A,113.75
182161,The Penns,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Max),A,169.38
182161,The Penns,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
182161,The Penns,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Min),A,93.75
182161,The Penns,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Max),A,164.38
182161,The Penns,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
182161,The Penns,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Min),A,137.62
182161,The Penns,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Max),A,222.88
182161,The Penns,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
182161,The Penns,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T12:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98721
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96313
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96735
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,4,N Current (Min),A,22.12
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,4,N Current (Max),A,48.88
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,4,N Current (RMS),A,33.12
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,96.25
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.75
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.12
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97617
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94574
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9743
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (Min),A,19.12
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (Max),A,48.62
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (RMS),A,28.88
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.38
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.75
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.38
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.06
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7633
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9191
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94086
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Max),A,16.62
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,10.75
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.25
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.5
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93375
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98199
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95361
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Min),A,59.75
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Max),A,26.12
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.38
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.5
182161,The Penns,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
182161,The Penns,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
182161,The Penns,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
182161,The Penns,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
182161,The Penns,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
182161,The Penns,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
182161,The Penns,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
182161,The Penns,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
182161,The Penns,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
182161,The Penns,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
182161,The Penns,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Min),A,60.62
182161,The Penns,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Max),A,95.12
182161,The Penns,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.75
182161,The Penns,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Min),A,111.75
182161,The Penns,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Max),A,173.38
182161,The Penns,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.88
182161,The Penns,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Min),A,121.88
182161,The Penns,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Max),A,195.5
182161,The Penns,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
182161,The Penns,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Min),A,134.88
182161,The Penns,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Max),A,196.12
182161,The Penns,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
182161,The Penns,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T12:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98202
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96277
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96173
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,4,N Current (Min),A,22.5
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,4,N Current (Max),A,59.75
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,4,N Current (RMS),A,36.75
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,45.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.62
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,98.62
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.62
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.12
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,93.25
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.88
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97345
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91928
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98303
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (Min),A,17.62
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (Max),A,30.62
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (RMS),A,23.38
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.12
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.5
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.88
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.19
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8056
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87176
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94403
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Max),A,25.5
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,11.75
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.12
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.25
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.87
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93695
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96329
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Min),A,69.38
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Max),A,34.38
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.38
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
182161,The Penns,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
182161,The Penns,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
182161,The Penns,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
182161,The Penns,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
182161,The Penns,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
182161,The Penns,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
182161,The Penns,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
182161,The Penns,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
182161,The Penns,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
182161,The Penns,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
182161,The Penns,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Min),A,58.38
182161,The Penns,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Max),A,132.88
182161,The Penns,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Min),A,103.5
182161,The Penns,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Max),A,185.38
182161,The Penns,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.88
182161,The Penns,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Min),A,113.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Max),A,230.62
182161,The Penns,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.25
182161,The Penns,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Min),A,136.25
182161,The Penns,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Max),A,210.25
182161,The Penns,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.62
182161,The Penns,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T12:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9855
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97357
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98303
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,4,N Current (Min),A,22.75
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,4,N Current (Max),A,73.5
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,4,N Current (RMS),A,44.25
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.38
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,95.25
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,94.38
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,63.5
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,126.5
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.62
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.5
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96802
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94461
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97592
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (Min),A,19.12
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (Max),A,51.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (RMS),A,28.75
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.12
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.75
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.5
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.13
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77905
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87747
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96521
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Max),A,22.12
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,11.12
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.5
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.5
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.12
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.922
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Min),A,66.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Max),A,33.25
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.12
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
182161,The Penns,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
182161,The Penns,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
182161,The Penns,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
182161,The Penns,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
182161,The Penns,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
182161,The Penns,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
182161,The Penns,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
182161,The Penns,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
182161,The Penns,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
182161,The Penns,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Min),A,60.5
182161,The Penns,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Max),A,134.88
182161,The Penns,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.25
182161,The Penns,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Min),A,97.62
182161,The Penns,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Max),A,172.62
182161,The Penns,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.88
182161,The Penns,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Min),A,117.25
182161,The Penns,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Max),A,214.88
182161,The Penns,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
182161,The Penns,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Min),A,156.38
182161,The Penns,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Max),A,249.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.25
182161,The Penns,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T12:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97675
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96774
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.978
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,4,N Current (Min),A,23.25
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,4,N Current (Max),A,63.75
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,4,N Current (RMS),A,35.88
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.88
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,80.75
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.88
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,103.75
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.88
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99167
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97467
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98676
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (Min),A,15.75
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (Max),A,34.12
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (RMS),A,22.25
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.88
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,80.25
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,67.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.44
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
