Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83151
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95352
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Max),A,34.62
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,18.88
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95776
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97916
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Min),A,63.75
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Max),A,34.38
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,64.88
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
182161,The Penns,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.88
182161,The Penns,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
182161,The Penns,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
182161,The Penns,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
182161,The Penns,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
182161,The Penns,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
182161,The Penns,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
182161,The Penns,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
182161,The Penns,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
182161,The Penns,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
182161,The Penns,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Min),A,58.38
182161,The Penns,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Max),A,124.88
182161,The Penns,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
182161,The Penns,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Min),A,118.25
182161,The Penns,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Max),A,185.12
182161,The Penns,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.88
182161,The Penns,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Min),A,148.12
182161,The Penns,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Max),A,209.62
182161,The Penns,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.88
182161,The Penns,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Min),A,172.25
182161,The Penns,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Max),A,249.38
182161,The Penns,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
182161,The Penns,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T12:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98181
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97214
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97589
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,4,N Current (Min),A,19.25
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,4,N Current (Max),A,56.62
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,4,N Current (RMS),A,32.38
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,78.88
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.75
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,78.75
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,98.12
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99164
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98413
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (Min),A,17.38
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (Max),A,54.38
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (RMS),A,35.75
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.75
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,100.12
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,33.88
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,76.12
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.88
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8659
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9617
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Min),A,10.38
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Max),A,32.5
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,20.88
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.38
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.5
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.06
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97397
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98163
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98077
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Min),A,82.38
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Max),A,38.25
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,123.5
182161,The Penns,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
182161,The Penns,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
182161,The Penns,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
182161,The Penns,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
182161,The Penns,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
182161,The Penns,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
182161,The Penns,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
182161,The Penns,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
182161,The Penns,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
182161,The Penns,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
182161,The Penns,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Min),A,64.75
182161,The Penns,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Max),A,121.25
182161,The Penns,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.25
182161,The Penns,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Min),A,121.38
182161,The Penns,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Max),A,224.75
182161,The Penns,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
182161,The Penns,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Min),A,150.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Max),A,230.62
182161,The Penns,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.62
182161,The Penns,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Min),A,170.5
182161,The Penns,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Max),A,289.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.38
182161,The Penns,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T12:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9855
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96796
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98025
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,4,N Current (Min),A,19.88
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,4,N Current (Max),A,76.38
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,4,N Current (RMS),A,37.62
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,43.25
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.12
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.5
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.12
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.38
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,118.38
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.75
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9697
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97424
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (Min),A,15.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (Max),A,61.62
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (RMS),A,27.12
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,99.62
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.12
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85043
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98364
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Max),A,31.38
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.88
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.88
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.25
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9779
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97931
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98956
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Min),A,74.75
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Max),A,34.75
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,42.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.25
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.38
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
182161,The Penns,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
182161,The Penns,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
182161,The Penns,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
182161,The Penns,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
182161,The Penns,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
182161,The Penns,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
182161,The Penns,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
182161,The Penns,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
182161,The Penns,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
182161,The Penns,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Min),A,57.62
182161,The Penns,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Max),A,150.5
182161,The Penns,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.12
182161,The Penns,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Min),A,129.25
182161,The Penns,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Max),A,193.25
182161,The Penns,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
182161,The Penns,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Min),A,134.12
182161,The Penns,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Max),A,212.25
182161,The Penns,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
182161,The Penns,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Min),A,155.5
182161,The Penns,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Max),A,279.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.12
182161,The Penns,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T11:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98077
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97034
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97772
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,4,N Current (Min),A,19.12
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,4,N Current (Max),A,78.75
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,4,N Current (RMS),A,39.62
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,31.62
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.5
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,112.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.38
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98233
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97977
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95514
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (Min),A,18.75
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (Max),A,68.25
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (RMS),A,45.88
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,92.62
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.88
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,50.12
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94488
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98801
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97263
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Max),A,28.25
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,17.25
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.62
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9769
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97076
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9845
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Min),A,43.62
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Max),A,27.12
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.12
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.75
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
182161,The Penns,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
182161,The Penns,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
182161,The Penns,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
182161,The Penns,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
182161,The Penns,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
182161,The Penns,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
182161,The Penns,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
182161,The Penns,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
182161,The Penns,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
182161,The Penns,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
182161,The Penns,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Min),A,56.62
182161,The Penns,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Max),A,104.38
182161,The Penns,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
182161,The Penns,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Min),A,120.88
182161,The Penns,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Max),A,188.12
182161,The Penns,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
182161,The Penns,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Min),A,146.38
182161,The Penns,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Max),A,212.62
182161,The Penns,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.75
182161,The Penns,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Min),A,150.12
182161,The Penns,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Max),A,224.25
182161,The Penns,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
182161,The Penns,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T11:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98871
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97024
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97421
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,4,N Current (Min),A,20.38
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,4,N Current (Max),A,56.25
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.12
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,102.88
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98773
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97778
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96612
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (Min),A,17.38
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (Max),A,60.88
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (RMS),A,36.5
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.5
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.62
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,87.88
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9675
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88159
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97626
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Max),A,19.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,11.88
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.25
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97665
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96585
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
