Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Min),A,46.75
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Max),A,25.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.12
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.5
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.75
182161,The Penns,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
182161,The Penns,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
182161,The Penns,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
182161,The Penns,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
182161,The Penns,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
182161,The Penns,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
182161,The Penns,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
182161,The Penns,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
182161,The Penns,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
182161,The Penns,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Min),A,52.62
182161,The Penns,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Max),A,77.12
182161,The Penns,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.75
182161,The Penns,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Min),A,132.12
182161,The Penns,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Max),A,195.62
182161,The Penns,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
182161,The Penns,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Min),A,140.38
182161,The Penns,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Max),A,197.12
182161,The Penns,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Min),A,143.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Max),A,200.12
182161,The Penns,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.12
182161,The Penns,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T11:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98294
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97549
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96545
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,4,N Current (Min),A,18.62
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,4,N Current (Max),A,45.88
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,4,N Current (RMS),A,27.38
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.75
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.25
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98306
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98056
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97885
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (Min),A,18.75
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (Max),A,66.75
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (RMS),A,36.12
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,53.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,95.75
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.38
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.43
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97687
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90237
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9855
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Max),A,28.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.25
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.12
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.75
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98642
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98868
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96695
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Min),A,44.88
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Max),A,29.88
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,65.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,90.12
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.25
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.88
182161,The Penns,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
182161,The Penns,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
182161,The Penns,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
182161,The Penns,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
182161,The Penns,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
182161,The Penns,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
182161,The Penns,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
182161,The Penns,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
182161,The Penns,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
182161,The Penns,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
182161,The Penns,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Min),A,55.5
182161,The Penns,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Max),A,98.5
182161,The Penns,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.62
182161,The Penns,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Min),A,145.38
182161,The Penns,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Max),A,196.25
182161,The Penns,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.62
182161,The Penns,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Min),A,147.38
182161,The Penns,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Max),A,232.5
182161,The Penns,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.25
182161,The Penns,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Min),A,136.88
182161,The Penns,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Max),A,206.38
182161,The Penns,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
182161,The Penns,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T11:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.87
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97821
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97186
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97754
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,4,N Current (Min),A,20.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,4,N Current (Max),A,85.75
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,4,N Current (RMS),A,41.88
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,79.38
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,78.12
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,58.38
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,114.62
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.75
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9794
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97736
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (Min),A,33.5
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (Max),A,87.12
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (RMS),A,55.38
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,64.12
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,112.12
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.12
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.62
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97519
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9364
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Max),A,38.38
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,16.62
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92834
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98029
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96347
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Min),A,76.25
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Max),A,36.25
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.12
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
182161,The Penns,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
182161,The Penns,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
182161,The Penns,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
182161,The Penns,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
182161,The Penns,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
182161,The Penns,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
182161,The Penns,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
182161,The Penns,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
182161,The Penns,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
182161,The Penns,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Min),A,57.25
182161,The Penns,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Max),A,134.75
182161,The Penns,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.25
182161,The Penns,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Min),A,99.12
182161,The Penns,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Max),A,180.88
182161,The Penns,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.88
182161,The Penns,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Min),A,154.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Max),A,243.25
182161,The Penns,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.75
182161,The Penns,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Min),A,146.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Max),A,267.38
182161,The Penns,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.12
182161,The Penns,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T11:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9798
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96838
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97556
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,4,N Current (Min),A,16.5
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,4,N Current (Max),A,76.38
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,76.12
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.75
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,63.75
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,57.75
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,113.12
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98523
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99033
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97894
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (Min),A,26.12
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (Max),A,110.88
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (RMS),A,62.62
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,25.5
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.25
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.25
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,138.75
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.12
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.88
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97067
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94794
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99228
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Min),A,7.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Max),A,39.75
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,22.62
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,31.5
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.25
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,54.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95975
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96658
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96967
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Min),A,42.12
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Max),A,27.62
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.62
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.88
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
182161,The Penns,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
182161,The Penns,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
182161,The Penns,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
182161,The Penns,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
182161,The Penns,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
182161,The Penns,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
182161,The Penns,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
182161,The Penns,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
182161,The Penns,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
182161,The Penns,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
182161,The Penns,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Min),A,59.12
182161,The Penns,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Max),A,132.75
182161,The Penns,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.75
182161,The Penns,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Min),A,120.12
182161,The Penns,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Max),A,178.75
182161,The Penns,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
182161,The Penns,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Min),A,130.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Max),A,259.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
182161,The Penns,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Min),A,161.38
182161,The Penns,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Max),A,245.12
182161,The Penns,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.88
182161,The Penns,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T11:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98468
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96466
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98474
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,4,N Current (Min),A,22.25
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,4,N Current (Max),A,71.62
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,4,N Current (RMS),A,51.5
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,29.5
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.62
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.62
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,64.25
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,126.5
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.62
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.25
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98837
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97137
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (Min),A,24.62
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (Max),A,65.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (RMS),A,47.38
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,60.38
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.25
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,102.12
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.38
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.94
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97745
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96484
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9816
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Max),A,30.62
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,13.12
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.75
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95151
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Min),A,47.5
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Max),A,30.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,78.75
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.62
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.75
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.5
182161,The Penns,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
182161,The Penns,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
182161,The Penns,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
182161,The Penns,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
182161,The Penns,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
182161,The Penns,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
182161,The Penns,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
182161,The Penns,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
182161,The Penns,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
182161,The Penns,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
182161,The Penns,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Min),A,55.25
182161,The Penns,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Max),A,106.62
182161,The Penns,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Min),A,114.38
182161,The Penns,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Max),A,214.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.75
182161,The Penns,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Min),A,138.5
182161,The Penns,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Max),A,215.88
182161,The Penns,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Min),A,172.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Max),A,246.62
182161,The Penns,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.75
182161,The Penns,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T10:50:00.000+00:00,ambient,,Temperature,C,0.0
