Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.25
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98795
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95868
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97668
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,4,N Current (Min),A,21.88
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,4,N Current (Max),A,63.75
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,4,N Current (RMS),A,38.5
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,88.38
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.75
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.88
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.12
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,107.62
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.44
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98618
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98944
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98184
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (Min),A,29.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (Max),A,64.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (RMS),A,45.12
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,76.25
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,93.62
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.12
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89871
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97168
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Max),A,18.25
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,11.38
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.12
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9776
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95346
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98257
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Min),A,53.75
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Max),A,30.88
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.38
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
182161,The Penns,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
182161,The Penns,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
182161,The Penns,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
182161,The Penns,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
182161,The Penns,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
182161,The Penns,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
182161,The Penns,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
182161,The Penns,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
182161,The Penns,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
182161,The Penns,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Min),A,54.75
182161,The Penns,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Max),A,89.5
182161,The Penns,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.62
182161,The Penns,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Min),A,142.62
182161,The Penns,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Max),A,199.38
182161,The Penns,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
182161,The Penns,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Min),A,127.62
182161,The Penns,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Max),A,194.88
182161,The Penns,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Min),A,163.75
182161,The Penns,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Max),A,224.5
182161,The Penns,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.12
182161,The Penns,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T10:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.81
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98279
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95987
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96884
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,4,N Current (Min),A,17.88
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,4,N Current (Max),A,57.5
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,4,N Current (RMS),A,34.75
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.88
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,93.38
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.12
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99368
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98959
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98526
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (Min),A,16.25
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (Max),A,76.12
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (RMS),A,40.12
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.12
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,111.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.62
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.25
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90243
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91608
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9801
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Max),A,28.75
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,13.38
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.75
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.25
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98358
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96597
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Min),A,54.75
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Max),A,34.25
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,73.12
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.25
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.62
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.75
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
182161,The Penns,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
182161,The Penns,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
182161,The Penns,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
182161,The Penns,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
182161,The Penns,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
182161,The Penns,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
182161,The Penns,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
182161,The Penns,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
182161,The Penns,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
182161,The Penns,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
182161,The Penns,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Min),A,52.5
182161,The Penns,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Max),A,88.25
182161,The Penns,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
182161,The Penns,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Min),A,120.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Max),A,210.62
182161,The Penns,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.12
182161,The Penns,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Min),A,136.62
182161,The Penns,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Max),A,202.75
182161,The Penns,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.38
182161,The Penns,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Min),A,169.75
182161,The Penns,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Max),A,226.12
182161,The Penns,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.88
182161,The Penns,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T10:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.69
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99081
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97766
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9631
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,4,N Current (Min),A,17.25
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,4,N Current (Max),A,47.88
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.5
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,75.88
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.75
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.38
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,99.75
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.25
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98523
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (Min),A,15.88
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (Max),A,64.88
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (RMS),A,36.25
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,51.12
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.12
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.75
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,100.5
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.38
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.37
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.75
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89578
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86856
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Min),A,8.25
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Max),A,33.62
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.25
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.62
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.25
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.38
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97342
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93149
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Min),A,53.62
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Max),A,28.12
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.12
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.62
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.25
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
182161,The Penns,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.25
182161,The Penns,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
182161,The Penns,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
182161,The Penns,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
182161,The Penns,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
182161,The Penns,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
182161,The Penns,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
182161,The Penns,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
182161,The Penns,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
182161,The Penns,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
182161,The Penns,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Min),A,52.12
182161,The Penns,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Max),A,94.5
182161,The Penns,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Min),A,129.25
182161,The Penns,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Max),A,201.88
182161,The Penns,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.25
182161,The Penns,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Min),A,133.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Max),A,215.5
182161,The Penns,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.62
182161,The Penns,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Min),A,150.38
182161,The Penns,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Max),A,229.88
182161,The Penns,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.12
182161,The Penns,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T10:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9924
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98071
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97388
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,4,N Current (Min),A,19.12
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,4,N Current (Max),A,76.62
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,4,N Current (RMS),A,38.25
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,126.62
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.12
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,84.5
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.88
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,59.5
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,134.62
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,91.62
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97357
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98795
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (Max),A,51.38
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,77.62
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.38
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,83.12
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.88
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.81
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90362
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92877
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Max),A,25.12
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.12
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96588
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97217
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Min),A,52.75
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Max),A,24.25
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.88
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.12
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.12
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
182161,The Penns,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
182161,The Penns,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
182161,The Penns,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
182161,The Penns,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.08
182161,The Penns,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
182161,The Penns,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
182161,The Penns,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
182161,The Penns,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
182161,The Penns,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
182161,The Penns,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Min),A,54.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Max),A,122.12
182161,The Penns,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
182161,The Penns,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Min),A,115.5
182161,The Penns,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Max),A,201.38
182161,The Penns,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.75
182161,The Penns,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Min),A,124.25
182161,The Penns,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Max),A,213.88
182161,The Penns,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Min),A,152.12
182161,The Penns,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Max),A,286.5
182161,The Penns,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.25
182161,The Penns,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T10:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98535
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98541
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,4,N Current (Min),A,23.38
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,4,N Current (Max),A,86.5
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,4,N Current (RMS),A,54.88
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,81.12
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.25
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,139.12
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.62
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,69.88
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,138.25
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,109.88
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96759
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97839
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98727
