Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (Min),A,16.88
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (Max),A,65.12
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (RMS),A,39.75
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,83.75
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.75
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.88
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.25
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95511
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98303
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Max),A,27.5
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.75
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92813
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97098
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Min),A,39.5
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Max),A,24.75
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.38
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,58.38
182161,The Penns,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
182161,The Penns,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
182161,The Penns,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
182161,The Penns,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
182161,The Penns,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
182161,The Penns,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
182161,The Penns,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
182161,The Penns,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
182161,The Penns,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
182161,The Penns,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
182161,The Penns,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Min),A,72.25
182161,The Penns,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Max),A,169.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,125.88
182161,The Penns,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Min),A,100.75
182161,The Penns,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Max),A,154.38
182161,The Penns,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
182161,The Penns,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Min),A,155.75
182161,The Penns,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Max),A,283.5
182161,The Penns,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.12
182161,The Penns,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Min),A,174.5
182161,The Penns,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Max),A,291.62
182161,The Penns,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.88
182161,The Penns,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T10:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.31
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98676
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99274
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98685
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,4,N Current (Min),A,25.25
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,4,N Current (Max),A,82.38
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,4,N Current (RMS),A,56.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.12
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.12
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,114.88
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.25
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,70.88
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,141.75
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,107.12
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97235
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98276
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98184
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (Min),A,25.75
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (Max),A,64.38
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (RMS),A,42.12
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,47.75
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.965
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94699
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9447
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Max),A,16.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,8.12
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.5
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.75
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.25
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.57
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93082
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Min),A,50.62
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Max),A,30.5
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.25
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.25
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
182161,The Penns,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
182161,The Penns,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
182161,The Penns,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
182161,The Penns,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
182161,The Penns,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
182161,The Penns,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
182161,The Penns,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
182161,The Penns,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
182161,The Penns,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
182161,The Penns,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
182161,The Penns,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Min),A,74.88
182161,The Penns,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Max),A,162.5
182161,The Penns,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,117.75
182161,The Penns,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Min),A,107.38
182161,The Penns,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Max),A,138.88
182161,The Penns,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
182161,The Penns,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Min),A,160.5
182161,The Penns,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Max),A,247.62
182161,The Penns,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Min),A,186.38
182161,The Penns,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Max),A,288.62
182161,The Penns,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.75
182161,The Penns,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T09:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97824
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98834
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97321
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,4,N Current (Min),A,17.75
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,4,N Current (Max),A,81.5
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,4,N Current (RMS),A,43.62
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,98.5
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.75
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,120.38
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.12
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98111
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95761
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99258
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (Min),A,24.25
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (Max),A,57.25
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (RMS),A,37.5
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,76.75
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.25
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,92.75
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.75
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.62
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96646
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84524
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96756
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Max),A,34.62
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,14.38
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.38
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.88
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93585
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Min),A,33.88
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Max),A,22.5
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.62
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
182161,The Penns,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
182161,The Penns,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
182161,The Penns,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
182161,The Penns,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
182161,The Penns,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
182161,The Penns,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
182161,The Penns,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
182161,The Penns,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
182161,The Penns,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
182161,The Penns,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
182161,The Penns,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Min),A,67.25
182161,The Penns,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Max),A,146.25
182161,The Penns,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.62
182161,The Penns,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Min),A,100.5
182161,The Penns,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Max),A,166.12
182161,The Penns,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
182161,The Penns,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Min),A,122.38
182161,The Penns,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Max),A,228.88
182161,The Penns,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Min),A,179.12
182161,The Penns,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Max),A,268.12
182161,The Penns,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
182161,The Penns,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T09:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98685
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.974
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96201
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,4,N Current (Min),A,17.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,4,N Current (Max),A,78.5
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,4,N Current (RMS),A,32.25
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,121.25
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.88
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,84.25
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96435
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93988
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (Min),A,29.12
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (Max),A,101.12
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (RMS),A,53.88
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.12
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,132.62
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,86.38
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.25
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92346
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82745
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96573
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Min),A,5.75
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Max),A,27.88
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.75
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9566
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94205
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98349
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Min),A,44.62
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Max),A,29.25
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.88
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.12
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
182161,The Penns,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
182161,The Penns,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
182161,The Penns,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
182161,The Penns,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
182161,The Penns,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
182161,The Penns,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
182161,The Penns,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.41
182161,The Penns,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
182161,The Penns,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
182161,The Penns,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Min),A,65.12
182161,The Penns,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Max),A,154.38
182161,The Penns,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.88
182161,The Penns,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Min),A,100.62
182161,The Penns,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Max),A,217.62
182161,The Penns,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
182161,The Penns,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Min),A,98.12
182161,The Penns,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Max),A,148.5
182161,The Penns,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
182161,The Penns,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Min),A,171.75
182161,The Penns,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Max),A,272.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.12
182161,The Penns,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T09:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97467
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97165
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9538
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,4,N Current (Min),A,17.25
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,4,N Current (Max),A,62.38
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,4,N Current (RMS),A,31.62
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,105.62
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,83.25
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.38
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.81
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98703
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92087
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (Min),A,17.12
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (Max),A,70.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (RMS),A,33.38
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.38
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.38
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94415
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95581
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89987
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Min),A,7.5
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Max),A,40.75
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
