Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95529
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9762
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Min),A,56.62
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Max),A,28.75
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.75
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.25
182161,The Penns,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
182161,The Penns,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
182161,The Penns,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
182161,The Penns,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
182161,The Penns,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
182161,The Penns,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
182161,The Penns,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
182161,The Penns,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
182161,The Penns,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
182161,The Penns,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Min),A,57.12
182161,The Penns,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Max),A,107.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.12
182161,The Penns,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Min),A,99.25
182161,The Penns,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Max),A,222.38
182161,The Penns,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.88
182161,The Penns,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Min),A,103.88
182161,The Penns,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Max),A,170.88
182161,The Penns,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
182161,The Penns,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Min),A,169.38
182161,The Penns,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Max),A,220.38
182161,The Penns,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T09:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9736
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9379
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96451
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,4,N Current (Min),A,20.12
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,4,N Current (Max),A,48.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,4,N Current (RMS),A,32.12
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.62
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.88
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,82.5
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97803
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95731
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (Min),A,20.62
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (Max),A,58.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (RMS),A,36.12
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.12
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,87.25
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,58.5
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,80.75
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.62
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87442
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9574
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92126
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Max),A,24.62
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,9.88
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,32.12
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97827
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97189
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Min),A,43.25
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Max),A,27.62
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
182161,The Penns,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
182161,The Penns,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
182161,The Penns,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
182161,The Penns,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
182161,The Penns,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
182161,The Penns,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
182161,The Penns,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
182161,The Penns,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
182161,The Penns,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
182161,The Penns,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Min),A,57.38
182161,The Penns,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Max),A,103.12
182161,The Penns,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.12
182161,The Penns,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Min),A,111.62
182161,The Penns,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Max),A,153.75
182161,The Penns,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
182161,The Penns,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Min),A,101.88
182161,The Penns,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Max),A,195.25
182161,The Penns,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.25
182161,The Penns,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Min),A,148.25
182161,The Penns,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Max),A,218.38
182161,The Penns,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.12
182161,The Penns,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T09:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97537
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92187
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96121
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,4,N Current (Min),A,19.38
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,4,N Current (Max),A,46.5
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,4,N Current (RMS),A,31.12
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.88
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,85.25
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.38
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97879
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92374
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98032
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (Min),A,14.25
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (Max),A,49.88
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (RMS),A,29.25
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90872
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95737
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85672
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Min),A,6.75
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Max),A,17.25
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,9.25
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.38
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.12
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97305
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98004
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Min),A,33.62
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Max),A,19.75
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,69.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
182161,The Penns,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
182161,The Penns,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
182161,The Penns,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
182161,The Penns,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
182161,The Penns,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
182161,The Penns,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
182161,The Penns,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
182161,The Penns,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
182161,The Penns,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
182161,The Penns,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
182161,The Penns,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Min),A,52.12
182161,The Penns,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Max),A,108.62
182161,The Penns,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Min),A,116.5
182161,The Penns,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Max),A,180.75
182161,The Penns,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.88
182161,The Penns,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Min),A,94.75
182161,The Penns,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Max),A,143.75
182161,The Penns,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
182161,The Penns,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Min),A,127.5
182161,The Penns,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Max),A,215.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.62
182161,The Penns,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T09:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9863
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92465
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94882
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,4,N Current (Min),A,16.75
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,4,N Current (Max),A,47.12
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,4,N Current (RMS),A,31.12
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,74.38
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.75
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.38
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.31
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9657
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92734
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95712
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (Min),A,14.62
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (Max),A,36.5
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (RMS),A,19.75
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.25
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,64.88
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97507
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9574
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89297
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Max),A,13.38
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,7.88
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.62
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.75
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.88
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.5
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99164
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96619
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Min),A,45.5
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Max),A,27.12
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.62
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,78.75
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
182161,The Penns,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
182161,The Penns,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
182161,The Penns,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
182161,The Penns,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
182161,The Penns,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
182161,The Penns,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
182161,The Penns,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
182161,The Penns,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
182161,The Penns,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
182161,The Penns,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Min),A,52.62
182161,The Penns,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Max),A,93.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.75
182161,The Penns,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Min),A,135.12
182161,The Penns,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Max),A,198.12
182161,The Penns,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
182161,The Penns,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Min),A,105.62
182161,The Penns,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Max),A,168.62
182161,The Penns,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
182161,The Penns,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Min),A,109.5
182161,The Penns,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Max),A,179.88
182161,The Penns,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.25
182161,The Penns,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T08:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.75
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.25
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97714
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96756
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94299
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,4,N Current (Min),A,18.12
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,4,N Current (Max),A,64.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,4,N Current (RMS),A,31.5
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,70.38
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.62
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,89.88
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.12
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,100.75
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.88
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.87
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92511
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97613
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (Min),A,14.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (Max),A,51.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.88
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,79.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.62
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,73.38
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.44
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97949
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96643
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92395
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Max),A,24.75
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,10.75
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.38
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,11.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.75
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97089
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98087
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96854
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Min),A,63.5
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Max),A,31.25
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,28.38
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.88
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.75
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
182161,The Penns,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
182161,The Penns,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
182161,The Penns,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
182161,The Penns,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
182161,The Penns,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
182161,The Penns,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
182161,The Penns,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
182161,The Penns,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
182161,The Penns,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
182161,The Penns,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
182161,The Penns,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
