Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Min),A,56.12
182161,The Penns,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Max),A,123.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.12
182161,The Penns,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Min),A,133.38
182161,The Penns,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Max),A,220.12
182161,The Penns,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Min),A,115.62
182161,The Penns,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Max),A,182.75
182161,The Penns,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
182161,The Penns,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Min),A,105.25
182161,The Penns,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Max),A,264.38
182161,The Penns,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.88
182161,The Penns,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T08:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96252
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96295
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9667
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,4,N Current (Min),A,19.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,4,N Current (Max),A,63.12
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,4,N Current (RMS),A,33.38
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.25
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.38
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,90.12
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.12
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,103.38
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.5
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.62
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9686
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94488
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96973
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (Min),A,12.5
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (Max),A,48.75
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.62
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.12
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.25
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98453
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95038
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94165
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Max),A,22.88
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,11.12
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,6.88
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.88
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.25
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94464
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9624
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96597
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Min),A,62.75
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Max),A,24.5
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.62
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.5
182161,The Penns,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
182161,The Penns,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
182161,The Penns,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
182161,The Penns,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
182161,The Penns,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
182161,The Penns,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
182161,The Penns,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
182161,The Penns,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
182161,The Penns,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
182161,The Penns,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Min),A,52.25
182161,The Penns,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Max),A,121.25
182161,The Penns,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.25
182161,The Penns,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Min),A,102.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Max),A,177.5
182161,The Penns,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Min),A,93.88
182161,The Penns,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Max),A,188.5
182161,The Penns,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
182161,The Penns,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Min),A,114.5
182161,The Penns,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Max),A,269.62
182161,The Penns,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
182161,The Penns,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T08:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.56
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96008
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91012
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95435
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,4,N Current (Min),A,18.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,4,N Current (Max),A,68.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,4,N Current (RMS),A,29.75
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,100.25
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94192
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95828
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95099
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (Min),A,16.25
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (Max),A,45.88
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (RMS),A,24.75
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.12
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.5
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.12
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92465
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88809
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92245
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Min),A,5.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Max),A,16.5
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,9.62
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.12
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9429
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97607
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95755
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Min),A,41.75
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Max),A,23.62
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.25
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
182161,The Penns,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
182161,The Penns,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
182161,The Penns,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
182161,The Penns,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
182161,The Penns,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
182161,The Penns,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
182161,The Penns,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
182161,The Penns,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
182161,The Penns,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
182161,The Penns,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Min),A,52.62
182161,The Penns,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Max),A,81.25
182161,The Penns,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.75
182161,The Penns,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Min),A,81.88
182161,The Penns,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Max),A,132.38
182161,The Penns,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
182161,The Penns,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Min),A,95.25
182161,The Penns,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Max),A,168.88
182161,The Penns,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
182161,The Penns,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Min),A,106.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Max),A,171.5
182161,The Penns,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
182161,The Penns,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T08:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.81
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90192
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94113
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97897
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,4,N Current (Min),A,32.38
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,4,N Current (Max),A,61.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,4,N Current (RMS),A,46.62
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.12
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,57.25
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,88.25
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.12
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94006
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9313
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (Min),A,16.38
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (Max),A,70.62
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (RMS),A,42.75
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,94.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.38
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90536
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90176
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95294
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Max),A,18.5
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,10.38
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,6.38
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94177
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95911
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97641
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Min),A,44.25
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Max),A,24.5
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.75
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.88
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
182161,The Penns,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
182161,The Penns,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
182161,The Penns,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
182161,The Penns,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
182161,The Penns,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.42
182161,The Penns,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
182161,The Penns,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
182161,The Penns,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
182161,The Penns,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
182161,The Penns,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
182161,The Penns,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Min),A,64.62
182161,The Penns,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Max),A,151.62
182161,The Penns,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,114.38
182161,The Penns,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Min),A,75.62
182161,The Penns,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Max),A,111.25
182161,The Penns,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
182161,The Penns,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Min),A,85.62
182161,The Penns,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Max),A,127.5
182161,The Penns,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
182161,The Penns,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Min),A,142.62
182161,The Penns,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Max),A,240.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.38
182161,The Penns,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T08:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.13
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94446
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94949
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97379
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,4,N Current (Min),A,22.12
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,4,N Current (Max),A,54.62
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,4,N Current (RMS),A,37.5
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,61.38
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,84.75
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.62
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91577
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96017
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (Min),A,20.5
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (Max),A,48.62
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (RMS),A,33.88
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.62
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.25
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,78.5
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.75
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91547
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83825
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90869
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Max),A,16.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,7.75
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.88
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,16.25
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94363
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96048
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96603
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Min),A,45.12
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Max),A,23.38
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.75
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.12
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
182161,The Penns,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.88
182161,The Penns,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
182161,The Penns,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
182161,The Penns,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
182161,The Penns,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
182161,The Penns,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
182161,The Penns,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
182161,The Penns,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
182161,The Penns,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
182161,The Penns,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
182161,The Penns,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Min),A,58.25
182161,The Penns,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Max),A,111.12
182161,The Penns,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.62
182161,The Penns,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Min),A,78.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Max),A,116.5
182161,The Penns,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
182161,The Penns,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Min),A,102.75
182161,The Penns,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Max),A,154.38
182161,The Penns,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
182161,The Penns,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Min),A,141.88
182161,The Penns,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Max),A,199.62
182161,The Penns,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
182161,The Penns,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T08:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94202
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96301
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96472
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,4,N Current (Min),A,20.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,4,N Current (Max),A,54.25
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,4,N Current (RMS),A,35.88
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.62
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.25
