Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.38
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.5
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.62
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.75
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93204
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94086
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98132
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (Min),A,14.25
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (Max),A,43.12
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,48.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.12
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.44
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92239
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77731
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91501
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Min),A,7.12
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Max),A,23.12
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,12.12
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93515
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93237
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92935
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Min),A,31.75
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Max),A,19.75
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.12
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.38
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.25
182161,The Penns,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
182161,The Penns,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
182161,The Penns,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
182161,The Penns,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
182161,The Penns,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
182161,The Penns,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
182161,The Penns,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
182161,The Penns,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
182161,The Penns,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
182161,The Penns,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
182161,The Penns,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Min),A,55.38
182161,The Penns,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Max),A,86.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.62
182161,The Penns,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Min),A,81.25
182161,The Penns,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Max),A,117.75
182161,The Penns,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Min),A,91.12
182161,The Penns,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Max),A,169.5
182161,The Penns,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
182161,The Penns,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Min),A,127.62
182161,The Penns,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Max),A,174.25
182161,The Penns,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
182161,The Penns,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T07:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94192
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94272
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9501
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,4,N Current (Min),A,19.12
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,4,N Current (Max),A,51.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,4,N Current (RMS),A,31.38
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.62
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,79.38
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.88
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.62
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.13
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94464
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93027
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98608
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (Min),A,13.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (Max),A,30.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (RMS),A,20.62
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.38
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87176
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77325
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91949
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Min),A,6.25
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Max),A,18.38
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.38
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.5
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.75
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95822
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96854
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.948
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Min),A,45.38
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Max),A,21.5
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.88
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.12
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.5
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
182161,The Penns,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
182161,The Penns,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
182161,The Penns,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
182161,The Penns,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
182161,The Penns,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
182161,The Penns,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.5
182161,The Penns,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
182161,The Penns,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
182161,The Penns,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
182161,The Penns,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
182161,The Penns,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Min),A,50.5
182161,The Penns,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Max),A,92.12
182161,The Penns,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.75
182161,The Penns,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Min),A,81.12
182161,The Penns,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Max),A,133.25
182161,The Penns,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
182161,The Penns,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Min),A,86.12
182161,The Penns,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Max),A,156.38
182161,The Penns,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
182161,The Penns,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Min),A,125.75
182161,The Penns,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Max),A,177.5
182161,The Penns,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T07:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91742
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92099
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92715
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,4,N Current (Min),A,18.12
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,4,N Current (Max),A,45.62
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,4,N Current (RMS),A,23.62
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.62
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,68.75
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96139
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94769
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97354
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (Max),A,27.62
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (RMS),A,15.75
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.75
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.88
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.37
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83102
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71817
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93722
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Min),A,7.25
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Max),A,20.75
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98834
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97366
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92972
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Min),A,47.62
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Max),A,31.12
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,58.75
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.25
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
182161,The Penns,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
182161,The Penns,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
182161,The Penns,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
182161,The Penns,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
182161,The Penns,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
182161,The Penns,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
182161,The Penns,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
182161,The Penns,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
182161,The Penns,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
182161,The Penns,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
182161,The Penns,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Min),A,47.62
182161,The Penns,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Max),A,63.88
182161,The Penns,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
182161,The Penns,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Min),A,110.25
182161,The Penns,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Max),A,150.5
182161,The Penns,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
182161,The Penns,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Min),A,91.75
182161,The Penns,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Max),A,140.5
182161,The Penns,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
182161,The Penns,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Min),A,105.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Max),A,147.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T07:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.56
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81384
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91205
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94357
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,4,N Current (Min),A,19.25
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,4,N Current (Max),A,48.62
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,4,N Current (RMS),A,31.75
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.38
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.75
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.19
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96384
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9436
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95773
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (Max),A,32.5
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (RMS),A,18.62
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.75
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.07
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.31
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84918
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71646
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90625
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Max),A,18.5
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9668
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97177
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96912
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Min),A,49.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Max),A,30.38
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.75
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
182161,The Penns,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
182161,The Penns,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
182161,The Penns,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
182161,The Penns,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
182161,The Penns,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
182161,The Penns,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
182161,The Penns,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
182161,The Penns,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
182161,The Penns,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
182161,The Penns,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Min),A,48.25
182161,The Penns,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Max),A,88.25
182161,The Penns,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.38
182161,The Penns,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Min),A,68.62
182161,The Penns,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Max),A,128.25
182161,The Penns,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
182161,The Penns,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Min),A,87.25
182161,The Penns,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Max),A,126.38
182161,The Penns,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.62
182161,The Penns,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Min),A,119.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Max),A,179.5
182161,The Penns,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
182161,The Penns,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T07:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.32
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81817
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87063
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96219
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,4,N Current (Min),A,25.5
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,4,N Current (Max),A,55.25
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,4,N Current (RMS),A,38.5
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.62
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.5
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,74.62
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.12
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93848
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93371
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95813
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (Min),A,12.25
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (Max),A,28.75
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (RMS),A,17.38
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.12
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.25
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
