Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85199
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7351
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90408
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Min),A,5.88
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Max),A,12.75
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,7.75
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,18.62
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.25
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88013
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96194
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93359
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Min),A,23.88
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Max),A,17.38
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.38
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
182161,The Penns,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
182161,The Penns,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
182161,The Penns,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
182161,The Penns,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
182161,The Penns,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
182161,The Penns,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.62
182161,The Penns,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
182161,The Penns,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
182161,The Penns,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
182161,The Penns,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
182161,The Penns,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Min),A,50.75
182161,The Penns,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Max),A,91.88
182161,The Penns,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Min),A,63.75
182161,The Penns,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Max),A,83.75
182161,The Penns,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
182161,The Penns,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Min),A,75.12
182161,The Penns,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Max),A,148.88
182161,The Penns,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
182161,The Penns,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Min),A,98.5
182161,The Penns,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Max),A,158.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
182161,The Penns,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T07:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.31
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.94
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83288
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80316
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92697
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,4,N Current (Min),A,17.62
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,4,N Current (Max),A,40.5
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,4,N Current (RMS),A,28.38
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.88
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89044
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89715
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9563
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (Min),A,11.88
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (Max),A,33.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (RMS),A,15.75
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,13.88
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.12
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.75
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.37
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.94
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82101
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72757
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87701
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Min),A,6.38
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Max),A,15.88
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,7.75
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.88
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,10.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.62
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9108
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96365
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95425
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Min),A,29.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Max),A,17.12
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.5
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.25
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.88
182161,The Penns,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
182161,The Penns,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
182161,The Penns,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
182161,The Penns,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
182161,The Penns,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
182161,The Penns,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
182161,The Penns,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
182161,The Penns,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
182161,The Penns,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
182161,The Penns,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
182161,The Penns,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Min),A,47.62
182161,The Penns,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Max),A,74.5
182161,The Penns,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Min),A,61.88
182161,The Penns,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Max),A,90.62
182161,The Penns,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
182161,The Penns,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Min),A,69.25
182161,The Penns,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Max),A,103.62
182161,The Penns,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Min),A,94.75
182161,The Penns,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Max),A,127.75
182161,The Penns,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T07:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89758
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88772
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93216
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,4,N Current (Min),A,19.38
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,4,N Current (Max),A,32.75
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.62
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.38
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,33.25
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.12
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.81
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.25
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89667
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90701
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93634
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (Min),A,12.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (Max),A,35.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,13.75
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.88
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.31
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.87
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76699
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73111
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87207
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Min),A,6.75
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Max),A,8.38
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.25
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,9.88
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88144
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96918
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89966
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Min),A,30.12
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Max),A,19.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.25
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
182161,The Penns,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
182161,The Penns,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
182161,The Penns,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
182161,The Penns,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
182161,The Penns,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
182161,The Penns,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
182161,The Penns,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
182161,The Penns,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
182161,The Penns,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
182161,The Penns,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Min),A,47.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Max),A,72.38
182161,The Penns,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.12
182161,The Penns,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Min),A,64.38
182161,The Penns,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Max),A,105.38
182161,The Penns,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
182161,The Penns,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Min),A,73.62
182161,The Penns,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Max),A,111.75
182161,The Penns,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.75
182161,The Penns,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Min),A,80.12
182161,The Penns,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Max),A,124.38
182161,The Penns,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
182161,The Penns,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T06:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92392
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85916
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93021
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,4,N Current (Max),A,39.25
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.25
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.88
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.87
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89032
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90777
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95776
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (Min),A,10.88
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (Max),A,25.75
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (RMS),A,14.88
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.38
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.5
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-36.75
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88644
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73474
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91733
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Min),A,6.62
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Max),A,39.75
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.38
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.12
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.38
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.38
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8844
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97104
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88766
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Min),A,40.25
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Max),A,17.75
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.62
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.62
182161,The Penns,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
182161,The Penns,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
182161,The Penns,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
182161,The Penns,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
182161,The Penns,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
182161,The Penns,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
182161,The Penns,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
182161,The Penns,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.7
182161,The Penns,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.38
182161,The Penns,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
182161,The Penns,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Min),A,44.62
182161,The Penns,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Max),A,68.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
182161,The Penns,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Min),A,62.5
182161,The Penns,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Max),A,133.38
182161,The Penns,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
182161,The Penns,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Min),A,75.75
182161,The Penns,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Max),A,108.88
182161,The Penns,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
182161,The Penns,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Min),A,82.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Max),A,124.5
182161,The Penns,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
182161,The Penns,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T06:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.06
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89041
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8453
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87958
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,4,N Current (Min),A,15.75
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,4,N Current (Max),A,21.62
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,4,N Current (RMS),A,17.25
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.38
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.69
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90185
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93906
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.966
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (Min),A,14.88
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (Max),A,28.88
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (RMS),A,19.88
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.5
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.13
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.37
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.06
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8486
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73452
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9248
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Max),A,19.62
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.75
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.62
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.88
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.25
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.5
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81991
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96512
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81833
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Min),A,24.12
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Max),A,17.88
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
