Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
182161,The Penns,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
182161,The Penns,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
182161,The Penns,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
182161,The Penns,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
182161,The Penns,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
182161,The Penns,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
182161,The Penns,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
182161,The Penns,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
182161,The Penns,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
182161,The Penns,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Min),A,44.75
182161,The Penns,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Max),A,64.75
182161,The Penns,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.12
182161,The Penns,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Min),A,59.12
182161,The Penns,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Max),A,80.88
182161,The Penns,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
182161,The Penns,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Min),A,76.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Max),A,118.12
182161,The Penns,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
182161,The Penns,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Min),A,82.25
182161,The Penns,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Max),A,110.12
182161,The Penns,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
182161,The Penns,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T06:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.56
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85269
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87228
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90234
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,4,N Current (Min),A,15.12
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,4,N Current (Max),A,30.88
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,4,N Current (RMS),A,20.75
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.94
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.75
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91583
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93661
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93289
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (Min),A,14.5
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (Max),A,38.12
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.38
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.88
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.37
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.19
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83069
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75583
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89596
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Max),A,14.38
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,7.75
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,10.12
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.38
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.94
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83615
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9667
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9093
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Min),A,28.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Max),A,19.12
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,37.62
182161,The Penns,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
182161,The Penns,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
182161,The Penns,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.83
182161,The Penns,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
182161,The Penns,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
182161,The Penns,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
182161,The Penns,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
182161,The Penns,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
182161,The Penns,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
182161,The Penns,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
182161,The Penns,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Min),A,49.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Max),A,67.12
182161,The Penns,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.12
182161,The Penns,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Min),A,59.38
182161,The Penns,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Max),A,80.75
182161,The Penns,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.25
182161,The Penns,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Min),A,82.25
182161,The Penns,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Max),A,121.12
182161,The Penns,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
182161,The Penns,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Min),A,80.75
182161,The Penns,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Max),A,118.75
182161,The Penns,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
182161,The Penns,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T06:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.13
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83593
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8905
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89456
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,4,N Current (Min),A,15.75
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,4,N Current (Max),A,32.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.88
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.25
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95108
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91894
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93072
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (Min),A,12.38
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (Max),A,28.5
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (RMS),A,17.88
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.75
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.19
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.18
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83416
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8139
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86893
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Max),A,37.75
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,7.75
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.5
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.06
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82818
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97046
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89044
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Min),A,27.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Max),A,18.62
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
182161,The Penns,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.75
182161,The Penns,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
182161,The Penns,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.31
182161,The Penns,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
182161,The Penns,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
182161,The Penns,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
182161,The Penns,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
182161,The Penns,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
182161,The Penns,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
182161,The Penns,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Min),A,44.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Max),A,67.38
182161,The Penns,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.38
182161,The Penns,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Min),A,60.12
182161,The Penns,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Max),A,103.12
182161,The Penns,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.88
182161,The Penns,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Min),A,73.62
182161,The Penns,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Max),A,114.88
182161,The Penns,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
182161,The Penns,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Min),A,78.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Max),A,100.12
182161,The Penns,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
182161,The Penns,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T06:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.81
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.81
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.81
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88284
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88003
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85489
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,4,N Current (Max),A,30.5
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.56
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.69
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91409
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89316
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94553
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (Min),A,11.38
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (Max),A,20.12
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (RMS),A,13.25
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,20.62
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.31
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.931
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77728
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85754
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Max),A,42.5
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.62
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.38
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.38
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86709
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97586
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89142
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Min),A,30.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Max),A,19.38
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
182161,The Penns,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
182161,The Penns,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.67
182161,The Penns,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
182161,The Penns,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
182161,The Penns,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
182161,The Penns,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
182161,The Penns,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
182161,The Penns,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
182161,The Penns,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
182161,The Penns,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
182161,The Penns,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Min),A,41.38
182161,The Penns,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Max),A,59.38
182161,The Penns,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
182161,The Penns,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Min),A,55.38
182161,The Penns,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Max),A,111.5
182161,The Penns,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
182161,The Penns,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Min),A,73.5
182161,The Penns,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Max),A,106.5
182161,The Penns,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.38
182161,The Penns,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Min),A,79.25
182161,The Penns,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Max),A,95.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T06:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.5
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.12
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91049
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79419
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85785
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,4,N Current (Min),A,13.62
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,4,N Current (Max),A,19.75
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,4,N Current (RMS),A,15.25
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,22.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.94
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87457
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87698
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94183
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (Min),A,9.38
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (Max),A,23.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.62
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.12
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.62
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.38
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.06
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.38
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85892
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83136
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86218
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Max),A,21.88
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,16.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.25
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.25
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81381
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96735
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92633
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Min),A,26.38
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Max),A,20.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.62
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
182161,The Penns,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
182161,The Penns,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
182161,The Penns,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
182161,The Penns,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
182161,The Penns,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
182161,The Penns,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
182161,The Penns,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
182161,The Penns,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
182161,The Penns,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
182161,The Penns,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
182161,The Penns,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Min),A,40.38
182161,The Penns,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Max),A,59.62
182161,The Penns,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Min),A,58.75
182161,The Penns,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Max),A,74.38
182161,The Penns,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
182161,The Penns,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Min),A,70.75
182161,The Penns,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Max),A,95.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
182161,The Penns,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Min),A,81.62
182161,The Penns,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Max),A,110.88
182161,The Penns,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
182161,The Penns,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T05:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.56
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
