Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.06
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90387
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80545
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84482
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,4,N Current (Min),A,13.88
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,4,N Current (Max),A,20.5
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,32.25
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.12
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.56
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88852
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87051
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93838
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (Max),A,21.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.12
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.12
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.38
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.88
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87988
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86255
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86374
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Max),A,15.62
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,6.75
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.62
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.75
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,9.62
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.69
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85443
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94635
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9313
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Min),A,28.5
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Max),A,19.88
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.12
182161,The Penns,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
182161,The Penns,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
182161,The Penns,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
182161,The Penns,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
182161,The Penns,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
182161,The Penns,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
182161,The Penns,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
182161,The Penns,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
182161,The Penns,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
182161,The Penns,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Min),A,39.88
182161,The Penns,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Max),A,53.12
182161,The Penns,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
182161,The Penns,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Min),A,58.5
182161,The Penns,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Max),A,77.62
182161,The Penns,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
182161,The Penns,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Min),A,70.38
182161,The Penns,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Max),A,85.5
182161,The Penns,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
182161,The Penns,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Min),A,79.62
182161,The Penns,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Max),A,104.12
182161,The Penns,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
182161,The Penns,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T05:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.56
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.94
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.19
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87659
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80316
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82934
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,4,N Current (Min),A,13.88
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,4,N Current (Max),A,19.12
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,4,N Current (RMS),A,15.25
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.88
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8836
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88159
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93463
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (Max),A,19.38
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (RMS),A,12.88
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.5
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.12
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.69
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87366
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89261
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86072
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Max),A,12.25
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (RMS),A,5.38
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.38
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86126
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93411
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89416
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Min),A,17.5
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Max),A,13.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.62
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.88
182161,The Penns,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
182161,The Penns,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
182161,The Penns,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
182161,The Penns,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
182161,The Penns,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
182161,The Penns,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
182161,The Penns,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
182161,The Penns,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
182161,The Penns,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
182161,The Penns,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
182161,The Penns,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Min),A,37.62
182161,The Penns,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Max),A,50.12
182161,The Penns,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Min),A,57.75
182161,The Penns,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Max),A,70.38
182161,The Penns,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
182161,The Penns,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Min),A,63.62
182161,The Penns,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Max),A,87.38
182161,The Penns,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
182161,The Penns,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Min),A,75.88
182161,The Penns,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Max),A,91.25
182161,The Penns,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
182161,The Penns,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T05:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.38
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.56
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.81
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87079
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78634
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87143
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,4,N Current (Min),A,13.88
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,4,N Current (Max),A,23.5
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,4,N Current (RMS),A,16.12
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87808
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89477
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93518
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (Min),A,10.75
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (Max),A,24.25
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.38
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.88
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.88
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.69
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8548
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90069
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8786
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Max),A,12.12
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (RMS),A,6.75
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.62
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.88
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82513
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94897
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8999
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Min),A,25.38
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Max),A,16.5
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
182161,The Penns,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
182161,The Penns,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
182161,The Penns,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
182161,The Penns,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
182161,The Penns,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
182161,The Penns,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
182161,The Penns,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
182161,The Penns,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
182161,The Penns,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
182161,The Penns,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
182161,The Penns,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Min),A,40.25
182161,The Penns,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Max),A,57.88
182161,The Penns,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.75
182161,The Penns,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Min),A,54.12
182161,The Penns,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Max),A,64.62
182161,The Penns,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
182161,The Penns,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Min),A,72.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Max),A,96.12
182161,The Penns,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
182161,The Penns,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Min),A,77.5
182161,The Penns,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Max),A,102.38
182161,The Penns,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
182161,The Penns,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T05:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.88
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.06
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.12
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85953
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78784
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84399
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,4,N Current (Min),A,14.25
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,4,N Current (Max),A,21.12
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.12
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,37.12
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.44
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.19
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87845
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85443
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94116
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (Min),A,9.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (Max),A,20.88
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.88
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.43
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.31
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74441
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94742
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92721
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Min),A,5.62
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Max),A,14.62
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.75
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.31
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80352
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93051
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86487
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Min),A,22.62
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Max),A,14.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
182161,The Penns,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
182161,The Penns,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
182161,The Penns,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
182161,The Penns,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
182161,The Penns,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
182161,The Penns,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
182161,The Penns,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
182161,The Penns,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
182161,The Penns,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
182161,The Penns,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
182161,The Penns,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Min),A,42.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Max),A,57.88
182161,The Penns,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.25
182161,The Penns,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Min),A,51.25
182161,The Penns,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Max),A,61.5
182161,The Penns,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
182161,The Penns,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Min),A,65.75
182161,The Penns,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Max),A,88.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
182161,The Penns,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Min),A,80.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Max),A,91.75
182161,The Penns,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
182161,The Penns,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T05:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.44
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.44
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.56
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84195
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76468
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86746
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,4,N Current (Min),A,13.88
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,4,N Current (Max),A,25.38
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.88
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90674
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80822
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95444
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (Min),A,8.62
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (Max),A,17.62
