Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.62
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.31
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.81
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.68115
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94006
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93628
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (Min),A,6.12
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (Max),A,17.75
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.62
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.38
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.94
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.25
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80606
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93347
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86978
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (Min),A,19.25
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (Max),A,13.38
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
182161,The Penns,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
182161,The Penns,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
182161,The Penns,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
182161,The Penns,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
182161,The Penns,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
182161,The Penns,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
182161,The Penns,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
182161,The Penns,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
182161,The Penns,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
182161,The Penns,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,busbar,,N Current (Min),A,38.5
182161,The Penns,2024-01-13T05:00:00.000+00:00,busbar,,N Current (Max),A,54.88
182161,The Penns,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
182161,The Penns,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (Min),A,50.5
182161,The Penns,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (Max),A,69.12
182161,The Penns,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
182161,The Penns,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (Min),A,65.62
182161,The Penns,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (Max),A,89.5
182161,The Penns,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
182161,The Penns,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (Min),A,76.75
182161,The Penns,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (Max),A,98.88
182161,The Penns,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T05:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.81
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.13
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.38
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79474
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78363
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87335
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,4,N Current (Min),A,14.38
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,4,N Current (Max),A,25.75
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,4,N Current (RMS),A,17.62
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.25
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.69
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.5
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.31
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81711
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81753
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84326
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (Min),A,8.62
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (Max),A,16.75
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.25
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.63
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.44
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78241
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94354
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95688
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (Min),A,7.62
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (Max),A,13.12
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.62
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.38
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.31
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.31
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79962
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92267
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90692
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (Min),A,26.5
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (Max),A,18.25
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.88
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
182161,The Penns,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
182161,The Penns,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
182161,The Penns,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
182161,The Penns,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
182161,The Penns,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
182161,The Penns,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
182161,The Penns,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
182161,The Penns,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
182161,The Penns,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
182161,The Penns,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,busbar,,N Current (Min),A,40.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,busbar,,N Current (Max),A,57.12
182161,The Penns,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.38
182161,The Penns,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (Min),A,49.88
182161,The Penns,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (Max),A,59.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
182161,The Penns,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (Min),A,65.12
182161,The Penns,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (Max),A,88.25
182161,The Penns,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
182161,The Penns,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (Min),A,70.62
182161,The Penns,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (Max),A,97.62
182161,The Penns,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
182161,The Penns,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T04:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.13
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.25
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.31
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83182
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8262
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86255
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,4,N Current (Min),A,13.12
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,4,N Current (Max),A,20.38
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,4,N Current (RMS),A,15.75
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.62
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.75
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.13
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80676
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79144
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82025
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (Max),A,17.62
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.88
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.25
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.56
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79043
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93668
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96408
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (Max),A,14.38
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.25
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.12
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.5
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.56
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.37
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80679
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93783
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85504
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (Min),A,26.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (Max),A,14.12
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
182161,The Penns,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.75
182161,The Penns,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
182161,The Penns,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
182161,The Penns,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
182161,The Penns,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
182161,The Penns,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
182161,The Penns,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
182161,The Penns,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
182161,The Penns,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
182161,The Penns,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
182161,The Penns,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,busbar,,N Current (Min),A,38.5
182161,The Penns,2024-01-13T04:40:00.000+00:00,busbar,,N Current (Max),A,52.25
182161,The Penns,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.38
182161,The Penns,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (Min),A,50.38
182161,The Penns,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (Max),A,60.25
182161,The Penns,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
182161,The Penns,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (Min),A,64.5
182161,The Penns,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (Max),A,93.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
182161,The Penns,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (Min),A,69.62
182161,The Penns,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (Max),A,82.5
182161,The Penns,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
182161,The Penns,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T04:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.06
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.31
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.25
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83774
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79718
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88482
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,4,N Current (Min),A,13.75
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,4,N Current (Max),A,24.5
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,4,N Current (RMS),A,16.25
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.69
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.69
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.88
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84323
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76309
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83792
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (Max),A,21.12
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.12
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74841
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93198
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96728
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (Min),A,5.5
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (Max),A,17.75
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (RMS),A,9.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.31
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86807
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93442
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93353
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (Min),A,21.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (Max),A,14.25
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,34.62
182161,The Penns,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
182161,The Penns,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
182161,The Penns,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
182161,The Penns,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
182161,The Penns,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
182161,The Penns,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
182161,The Penns,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
182161,The Penns,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
182161,The Penns,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
182161,The Penns,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
182161,The Penns,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,busbar,,N Current (Min),A,39.75
182161,The Penns,2024-01-13T04:30:00.000+00:00,busbar,,N Current (Max),A,48.12
182161,The Penns,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.12
182161,The Penns,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (Min),A,53.25
182161,The Penns,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (Max),A,61.5
182161,The Penns,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
182161,The Penns,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (Min),A,62.62
182161,The Penns,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (Max),A,88.12
182161,The Penns,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
182161,The Penns,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (Min),A,75.5
182161,The Penns,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (Max),A,93.62
182161,The Penns,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
182161,The Penns,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T04:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.12
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.31
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.56
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.862
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74932
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84768
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,4,N Current (Min),A,13.62
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,4,N Current (Max),A,23.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,4,N Current (RMS),A,15.62
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.31
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.5
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.56
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85501
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75537
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79388
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (Max),A,23.62
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.25
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-42.06
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71524
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94784
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95737
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (Max),A,16.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (RMS),A,9.38
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,5.88
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.75
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
