Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90231
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93384
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92837
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (Min),A,25.12
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (Max),A,13.62
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.75
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
182161,The Penns,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
182161,The Penns,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
182161,The Penns,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
182161,The Penns,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
182161,The Penns,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
182161,The Penns,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
182161,The Penns,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
182161,The Penns,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
182161,The Penns,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
182161,The Penns,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
182161,The Penns,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,busbar,,N Current (Min),A,37.75
182161,The Penns,2024-01-13T04:20:00.000+00:00,busbar,,N Current (Max),A,54.12
182161,The Penns,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.25
182161,The Penns,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (Min),A,54.25
182161,The Penns,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (Max),A,65.25
182161,The Penns,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
182161,The Penns,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (Min),A,62.25
182161,The Penns,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (Max),A,91.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
182161,The Penns,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (Min),A,73.88
182161,The Penns,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (Max),A,95.25
182161,The Penns,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
182161,The Penns,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T04:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.5
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.81
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.62
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8067
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85745
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88339
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,4,N Current (Min),A,14.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,4,N Current (Max),A,28.12
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,4,N Current (RMS),A,18.88
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.13
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.12
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85367
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78759
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82391
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (Min),A,9.25
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (Max),A,15.5
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.12
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.69
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73861
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95782
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92953
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (Min),A,6.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (Max),A,13.25
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (RMS),A,8.75
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,7.12
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.62
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.81
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83478
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92639
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91092
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (Min),A,22.12
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (Max),A,14.62
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.12
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
182161,The Penns,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.12
182161,The Penns,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
182161,The Penns,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
182161,The Penns,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
182161,The Penns,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
182161,The Penns,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
182161,The Penns,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
182161,The Penns,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
182161,The Penns,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
182161,The Penns,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
182161,The Penns,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,busbar,,N Current (Min),A,39.12
182161,The Penns,2024-01-13T04:10:00.000+00:00,busbar,,N Current (Max),A,55.5
182161,The Penns,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (Min),A,50.38
182161,The Penns,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (Max),A,58.88
182161,The Penns,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.75
182161,The Penns,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (Min),A,66.38
182161,The Penns,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (Max),A,92.88
182161,The Penns,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
182161,The Penns,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (Min),A,67.62
182161,The Penns,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (Max),A,96.88
182161,The Penns,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T04:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.13
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.69
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8153
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8461
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86877
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,4,N Current (Min),A,13.62
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,4,N Current (Max),A,23.12
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,4,N Current (RMS),A,17.38
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.12
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.56
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.44
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.44
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86099
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87887
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8389
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (Min),A,9.62
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (Max),A,28.25
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.38
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.12
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.38
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.69
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.75656
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95074
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88946
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (Max),A,13.62
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.25
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,9.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.44
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84613
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9473
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89651
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (Min),A,21.12
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (Max),A,14.38
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,18.88
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
182161,The Penns,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
182161,The Penns,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
182161,The Penns,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
182161,The Penns,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
182161,The Penns,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
182161,The Penns,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
182161,The Penns,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
182161,The Penns,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
182161,The Penns,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
182161,The Penns,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,busbar,,N Current (Min),A,38.88
182161,The Penns,2024-01-13T04:00:00.000+00:00,busbar,,N Current (Max),A,56.12
182161,The Penns,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (Min),A,49.88
182161,The Penns,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (Max),A,59.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (Min),A,66.38
182161,The Penns,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (Max),A,92.62
182161,The Penns,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
182161,The Penns,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (Min),A,70.25
182161,The Penns,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (Max),A,81.38
182161,The Penns,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.25
182161,The Penns,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T04:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.19
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.06
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.19
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82806
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83957
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85531
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,4,N Current (Min),A,13.25
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,4,N Current (Max),A,26.38
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,4,N Current (RMS),A,16.25
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.31
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.81
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8742
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82168
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81085
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (Min),A,9.25
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (Max),A,20.88
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.38
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.25
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.31
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.74914
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83264
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88067
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (Min),A,5.25
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (Max),A,10.5
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (RMS),A,6.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.5
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.31
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85595
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95367
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82849
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (Min),A,19.25
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (Max),A,13.75
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.12
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
182161,The Penns,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
182161,The Penns,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
182161,The Penns,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
182161,The Penns,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
182161,The Penns,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
182161,The Penns,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
182161,The Penns,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
182161,The Penns,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
182161,The Penns,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
182161,The Penns,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
182161,The Penns,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Min),A,38.38
182161,The Penns,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Max),A,49.62
182161,The Penns,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Min),A,49.38
182161,The Penns,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Max),A,61.5
182161,The Penns,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
182161,The Penns,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Min),A,62.75
182161,The Penns,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Max),A,81.88
182161,The Penns,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
182161,The Penns,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Min),A,65.62
182161,The Penns,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Max),A,79.75
182161,The Penns,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.62
182161,The Penns,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T03:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.44
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.63
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.44
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77368
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83001
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82812
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,4,N Current (Min),A,14.12
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,4,N Current (Max),A,26.25
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,4,N Current (RMS),A,17.62
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.88
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.68
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.63
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.25
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89386
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77688
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83145
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (Max),A,19.12
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.38
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.81
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.44
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.69
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73202
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76278
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82058
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Min),A,4.62
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Max),A,12.38
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,5.38
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,5.75
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.62
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.38
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.44
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.44
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82168
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94632
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86902
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Min),A,20.88
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Max),A,13.62
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
182161,The Penns,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
182161,The Penns,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
182161,The Penns,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
182161,The Penns,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
182161,The Penns,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
182161,The Penns,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
182161,The Penns,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
182161,The Penns,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
182161,The Penns,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
182161,The Penns,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
182161,The Penns,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Min),A,37.75
182161,The Penns,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Max),A,50.12
