Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Min),A,49.88
182161,The Penns,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Max),A,57.5
182161,The Penns,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
182161,The Penns,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Min),A,59.62
182161,The Penns,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Max),A,76.25
182161,The Penns,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
182161,The Penns,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Min),A,66.88
182161,The Penns,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Max),A,77.12
182161,The Penns,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
182161,The Penns,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T03:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.31
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.87
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85354
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79257
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84393
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,4,N Current (Min),A,13.5
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,4,N Current (Max),A,27.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,4,N Current (RMS),A,16.25
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.88
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.5
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.88
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86691
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77508
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82608
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (Max),A,20.12
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.88
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.38
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.69
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.37
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79687
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86096
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80826
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Min),A,4.5
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Max),A,14.5
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,5.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.75
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.38
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.25
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.37
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83212
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95157
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84811
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Min),A,23.62
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Max),A,14.38
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.38
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.88
182161,The Penns,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
182161,The Penns,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
182161,The Penns,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
182161,The Penns,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
182161,The Penns,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
182161,The Penns,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
182161,The Penns,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
182161,The Penns,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
182161,The Penns,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
182161,The Penns,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Min),A,37.62
182161,The Penns,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Max),A,47.38
182161,The Penns,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.62
182161,The Penns,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Min),A,50.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Max),A,65.88
182161,The Penns,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
182161,The Penns,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Min),A,59.88
182161,The Penns,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Max),A,78.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.25
182161,The Penns,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Min),A,64.75
182161,The Penns,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Max),A,85.62
182161,The Penns,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
182161,The Penns,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T03:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.25
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86743
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8016
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84625
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,4,N Current (Min),A,14.25
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,4,N Current (Max),A,33.75
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.62
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.62
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.25
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.31
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.69
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.56
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83853
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82998
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79718
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (Min),A,8.62
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (Max),A,22.12
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.13
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.19
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.77917
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85071
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79278
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Min),A,4.38
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Max),A,11.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,5.25
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,17.38
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.88
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.94
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.25
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.81
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85092
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9172
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87524
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Min),A,17.12
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Max),A,12.25
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
182161,The Penns,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.38
182161,The Penns,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
182161,The Penns,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
182161,The Penns,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
182161,The Penns,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
182161,The Penns,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
182161,The Penns,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
182161,The Penns,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
182161,The Penns,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
182161,The Penns,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
182161,The Penns,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Min),A,37.25
182161,The Penns,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Max),A,48.12
182161,The Penns,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.88
182161,The Penns,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Min),A,57.88
182161,The Penns,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Max),A,67.12
182161,The Penns,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Min),A,59.88
182161,The Penns,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Max),A,76.88
182161,The Penns,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.12
182161,The Penns,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Min),A,65.62
182161,The Penns,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Max),A,89.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
182161,The Penns,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T03:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.81
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.75
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.32
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87829
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82599
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88025
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,4,N Current (Min),A,13.25
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,4,N Current (Max),A,24.62
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.75
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.56
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.31
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83337
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82989
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7803
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (Min),A,9.12
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (Max),A,24.25
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.12
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-31.44
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.06
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80111
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80087
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86029
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Min),A,4.25
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Max),A,15.38
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.5
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.38
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.94
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.62
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86319
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91778
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88162
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Min),A,19.5
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Max),A,13.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,30.88
182161,The Penns,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
182161,The Penns,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
182161,The Penns,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
182161,The Penns,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
182161,The Penns,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
182161,The Penns,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
182161,The Penns,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
182161,The Penns,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
182161,The Penns,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
182161,The Penns,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Min),A,38.12
182161,The Penns,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Max),A,52.12
182161,The Penns,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.88
182161,The Penns,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Min),A,54.12
182161,The Penns,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Max),A,64.88
182161,The Penns,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
182161,The Penns,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Min),A,62.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Max),A,85.62
182161,The Penns,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Min),A,63.62
182161,The Penns,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Max),A,88.88
182161,The Penns,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
182161,The Penns,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T03:10:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.62
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.62
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81363
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79333
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90552
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,4,N Current (Min),A,16.5
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,4,N Current (Max),A,29.75
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,4,N Current (RMS),A,21.88
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.62
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.5
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.62
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.75
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.43
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.31
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85855
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8175
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77154
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (Max),A,18.25
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.25
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.13
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.06
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80975
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74701
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92096
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Min),A,5.12
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Max),A,11.25
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,5.88
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.75
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.25
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.62
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88128
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90759
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8612
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Min),A,18.25
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,1,N Current (Max),A,12.75
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.12
182161,The Penns,2024-01-13T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
182161,The Penns,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
182161,The Penns,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
182161,The Penns,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
182161,The Penns,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
182161,The Penns,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
182161,The Penns,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
182161,The Penns,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
182161,The Penns,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
182161,The Penns,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
182161,The Penns,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Min),A,37.75
182161,The Penns,2024-01-13T03:00:00.000+00:00,busbar,,N Current (Max),A,48.88
182161,The Penns,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.12
182161,The Penns,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Min),A,52.88
182161,The Penns,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (Max),A,63.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
182161,The Penns,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Min),A,60.38
182161,The Penns,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (Max),A,75.62
182161,The Penns,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
182161,The Penns,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Min),A,71.25
182161,The Penns,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (Max),A,90.12
182161,The Penns,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
182161,The Penns,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T03:00:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.5
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.63
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.38
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81067
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79644
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88357
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,4,N Current (Min),A,14.88
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,4,N Current (Max),A,29.62
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,4,N Current (RMS),A,20.88
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
