Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.06
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.38
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.12
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85306
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83023
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8403
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (Min),A,9.5
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (Max),A,19.62
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.31
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.81
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81509
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.69574
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88479
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Min),A,4.5
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (Max),A,14.12
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.25
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.38
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.62
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.06
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87875
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91833
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83978
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Min),A,20.5
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,1,N Current (Max),A,12.12
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
182161,The Penns,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
182161,The Penns,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
182161,The Penns,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
182161,The Penns,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
182161,The Penns,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
182161,The Penns,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
182161,The Penns,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
182161,The Penns,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
182161,The Penns,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
182161,The Penns,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Min),A,37.75
182161,The Penns,2024-01-13T02:50:00.000+00:00,busbar,,N Current (Max),A,48.12
182161,The Penns,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.38
182161,The Penns,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Min),A,53.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (Max),A,67.62
182161,The Penns,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
182161,The Penns,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Min),A,60.75
182161,The Penns,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (Max),A,76.12
182161,The Penns,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Min),A,67.88
182161,The Penns,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (Max),A,87.38
182161,The Penns,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
182161,The Penns,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T02:50:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.5
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.37
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.5
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83951
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80966
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88003
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,4,N Current (Min),A,16.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,4,N Current (Max),A,29.25
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,4,N Current (RMS),A,18.88
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.25
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.38
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.62
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.56
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87045
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84027
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81204
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (Max),A,29.12
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.88
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.12
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.38
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-38.31
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.31
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.73889
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77023
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86145
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Min),A,4.75
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (Max),A,18.62
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.25
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,13.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,5.38
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.81
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.94
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9071
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95361
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88504
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Min),A,19.12
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,1,N Current (Max),A,12.38
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.25
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
182161,The Penns,2024-01-13T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
182161,The Penns,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
182161,The Penns,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
182161,The Penns,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
182161,The Penns,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.78
182161,The Penns,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
182161,The Penns,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
182161,The Penns,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
182161,The Penns,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
182161,The Penns,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
182161,The Penns,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Min),A,39.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,busbar,,N Current (Max),A,60.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.12
182161,The Penns,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Min),A,58.25
182161,The Penns,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (Max),A,75.25
182161,The Penns,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
182161,The Penns,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Min),A,60.38
182161,The Penns,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (Max),A,102.75
182161,The Penns,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
182161,The Penns,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Min),A,70.38
182161,The Penns,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (Max),A,92.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
182161,The Penns,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T02:40:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.88
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.56
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.19
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81613
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76526
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90652
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,4,N Current (Min),A,16.38
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,4,N Current (Max),A,39.75
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,4,N Current (RMS),A,25.38
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.88
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.62
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.5
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.12
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.31
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8378
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79355
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83856
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (Max),A,23.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,3,N Current (RMS),A,11.25
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.06
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.5
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.71084
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80096
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85525
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Min),A,4.88
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (Max),A,9.62
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.62
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,5.12
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.25
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84964
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96139
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8995
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Min),A,24.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,1,N Current (Max),A,14.88
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.62
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,31.38
182161,The Penns,2024-01-13T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
182161,The Penns,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
182161,The Penns,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
182161,The Penns,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
182161,The Penns,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
182161,The Penns,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
182161,The Penns,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
182161,The Penns,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
182161,The Penns,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
182161,The Penns,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
182161,The Penns,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Min),A,39.38
182161,The Penns,2024-01-13T02:30:00.000+00:00,busbar,,N Current (Max),A,58.62
182161,The Penns,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.25
182161,The Penns,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Min),A,54.38
182161,The Penns,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (Max),A,68.5
182161,The Penns,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
182161,The Penns,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Min),A,61.62
182161,The Penns,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (Max),A,88.12
182161,The Penns,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
182161,The Penns,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Min),A,73.12
182161,The Penns,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (Max),A,95.75
182161,The Penns,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
182161,The Penns,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T02:30:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.87
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.82
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.31
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86462
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78189
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93024
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,4,N Current (Min),A,20.25
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,4,N Current (Max),A,36.12
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,4,N Current (RMS),A,27.12
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.38
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.81
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.56
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.62
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84454
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74435
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80407
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (Max),A,18.75
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.25
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.12
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82116
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8363
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84433
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Min),A,4.5
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (Max),A,12.12
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.62
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,12.88
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,5.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.31
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.12
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85757
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94934
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91391
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Min),A,19.5
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,1,N Current (Max),A,14.25
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,29.38
182161,The Penns,2024-01-13T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
182161,The Penns,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
182161,The Penns,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
182161,The Penns,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
182161,The Penns,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
182161,The Penns,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
182161,The Penns,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
182161,The Penns,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
182161,The Penns,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
182161,The Penns,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
182161,The Penns,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Min),A,43.75
182161,The Penns,2024-01-13T02:20:00.000+00:00,busbar,,N Current (Max),A,56.75
182161,The Penns,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Min),A,55.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (Max),A,70.75
182161,The Penns,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
182161,The Penns,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Min),A,61.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (Max),A,87.25
182161,The Penns,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
182161,The Penns,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Min),A,85.38
182161,The Penns,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (Max),A,104.12
182161,The Penns,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
182161,The Penns,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,0.0
182161,The Penns,2024-01-13T02:20:00.000+00:00,ambient,,Temperature,C,0.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.62
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.44
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88006
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78756
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9089
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,4,N Current (Min),A,16.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,4,N Current (Max),A,33.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,37.25
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.87
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.25
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87109
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8352
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82931
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (Min),A,10.5
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (Max),A,23.25
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.75
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.06
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78277
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8905
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86096
182161,The Penns,2024-01-13T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
